ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 00:00,2,0.000,ALERT,213.96,304.78,60.034,1452315603,"201051344000645","219011344069620",0.00,3.30,0,301.17,306.88,0.0,0.0,0.000,313226.0,313226.0,10825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315605,130535.00
01/09/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1452315603,"274151322000085","219011344069620",0.00,4.00,0,294.56,305.68,0.0,0.0,0.000,585889.5,585889.5,4686,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315607,130536.00
01/09/2016 00:00,2,0.000,ALERT,214.19,304.48,60.002,1452315603,"201051344000633","219011344069620",0.00,3.00,0,299.37,306.28,0.0,0.0,0.000,305722.1,305722.1,10881,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315609,130537.00
01/09/2016 00:00,2,0.000,ALERT,213.74,304.78,60.034,1452315603,"201051344000469","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,307138.6,307138.6,10850,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315610,130538.00
01/09/2016 00:00,2,0.000,ALERT,212.38,302.68,59.996,1452315603,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,311499.2,311499.2,15507,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315612,130539.00
01/09/2016 00:00,2,0.000,ALERT,212.61,302.07,59.954,1452315603,"274151322000052","219011344069620",0.00,3.70,0,294.86,306.58,0.0,0.0,0.000,593695.5,593695.5,4706,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315614,130540.00
01/09/2016 00:00,2,0.000,ALERT,212.83,302.98,59.996,1452315603,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,316416.3,316416.3,15499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315616,130541.00
01/09/2016 00:00,2,0.000,ALERT,212.61,302.98,59.991,1452315603,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,314619.0,314619.0,15554,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315618,130542.00
01/09/2016 00:00,2,0.000,ALERT,213.29,303.88,60.002,1452315603,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309577.9,309577.9,15498,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315620,130543.00
01/09/2016 00:00,2,0.000,ALERT,212.38,302.68,60.007,1452315603,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,318914.2,318914.2,15478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315622,130544.00
01/09/2016 00:00,2,0.000,ALERT,212.61,301.47,60.007,1452315603,"274151322000094","219011344069620",0.00,3.00,0,294.26,305.38,0.0,0.0,0.000,477708.6,477708.6,4942,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315623,130545.00
01/09/2016 00:00,2,0.000,ALERT,213.74,305.38,60.007,1452315603,"201051344000579","219011344069620",0.00,3.30,0,301.77,307.48,0.0,0.0,0.000,320316.1,320316.1,10860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315625,130546.00
01/09/2016 00:00,2,0.000,ALERT,212.61,303.28,60.023,1452315603,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,317047.2,317047.2,15560,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315627,130547.00
01/09/2016 00:00,2,0.000,ALERT,212.83,302.98,60.012,1452315603,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,318844.1,318844.1,15508,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315629,130548.00
01/09/2016 00:00,2,0.000,ALERT,213.06,302.68,60.012,1452315603,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,312902.6,312902.6,15573,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315630,130549.00
01/09/2016 00:00,2,0.000,ALERT,211.93,301.47,59.996,1452315603,"274151322000083","219011344069620",0.00,3.30,0,295.16,306.58,0.0,0.0,0.000,588007.4,588007.4,4735,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315632,130550.00
01/09/2016 00:00,2,0.000,ALERT,212.61,301.17,60.002,1452315603,"274151322000076","219011344069620",0.00,3.30,0,294.56,305.98,0.0,0.0,0.000,624634.6,624634.6,4714,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315634,130551.00
01/09/2016 00:00,2,0.000,ALERT,213.06,304.48,60.012,1452315603,"201051344000868","219011344069620",0.00,3.00,0,301.77,307.48,0.0,0.0,0.000,304657.3,304657.3,10821,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315636,130552.00
01/09/2016 00:00,2,0.000,ALERT,212.16,302.37,60.018,1452315603,"274151322000095","219011344069620",0.00,3.00,0,295.76,307.18,0.0,0.0,0.000,617311.6,617311.6,4744,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315638,130553.00
01/09/2016 00:00,2,0.000,ALERT,212.61,303.58,60.007,1452315603,"201051344000988","219011344069620",0.00,3.30,0,298.17,306.58,0.0,0.0,0.000,304653.9,304653.9,10856,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315640,130554.00
01/09/2016 00:00,2,0.000,ALERT,211.70,300.87,60.002,1452315603,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,317008.8,317008.8,15484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315641,130555.00
01/09/2016 00:00,2,0.000,ALERT,212.83,303.88,60.002,1452315603,"201051344000458","219011344069620",0.00,4.00,0,301.17,307.48,0.0,0.0,0.000,314705.9,314705.9,10870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315643,130556.00
01/09/2016 00:00,2,0.000,ALERT,213.51,303.58,59.996,1452315603,"201051344000853","219011344069620",0.00,3.00,0,300.87,306.88,0.0,0.0,0.000,312019.8,312019.8,10852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315645,130557.00
01/09/2016 00:00,2,0.000,ALERT,212.38,301.77,59.996,1452315603,"201051344000685","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,318263.7,318263.7,15538,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315647,130558.00
01/09/2016 00:00,2,0.000,ALERT,212.16,301.17,59.975,1452315603,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,315992.3,315992.3,15539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315649,130559.00
01/09/2016 00:00,2,0.000,ALERT,212.38,302.07,60.002,1452315603,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,319213.9,319213.9,15543,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315650,130560.00
01/09/2016 00:00,2,0.000,ALERT,211.93,300.87,59.970,1452315603,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,313360.4,313360.4,15514,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315652,130561.00
01/09/2016 00:00,2,0.000,ALERT,211.70,301.17,60.028,1452315603,"274151322000088","219011344069620",0.00,4.50,0,294.56,305.68,0.0,0.0,0.000,570886.6,570886.6,4662,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315654,130562.00
01/09/2016 00:00,2,0.000,ALERT,212.61,300.27,59.996,1452315603,"274151322000068","219011344069620",0.00,4.00,0,294.26,305.08,0.0,0.0,0.000,477993.9,477993.9,4934,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315656,130563.00
01/09/2016 00:00,2,0.000,ALERT,211.48,301.47,59.975,1452315603,"201051344001135","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,309857.7,309857.7,15493,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315658,130564.00
01/09/2016 00:00,2,0.000,ALERT,212.61,304.18,59.991,1452315603,"201051344000594","219011344069620",0.00,3.00,0,300.57,307.18,0.0,0.0,0.000,315737.7,315737.7,10871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315659,130565.00
01/09/2016 00:00,2,0.000,ALERT,212.16,301.47,59.996,1452315603,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,316317.6,316317.6,15510,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315661,130566.00
01/09/2016 00:00,2,0.000,ALERT,211.93,301.17,60.028,1452315603,"274151322000054","219011344069620",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,583238.2,583238.2,4671,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315663,130567.00
01/09/2016 00:00,2,0.000,ALERT,213.06,303.28,59.991,1452315603,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,304994.1,304994.1,10852,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315665,130568.00
01/09/2016 00:00,2,0.000,ALERT,212.16,301.77,59.996,1452315603,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,314744.0,314744.0,15516,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315667,130569.00
01/09/2016 00:00,2,0.000,ALERT,212.61,303.58,60.012,1452315603,"201051344000900","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,318352.5,318352.5,10816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315668,130570.00
01/09/2016 00:00,2,0.000,ALERT,213.06,302.98,59.991,1452315603,"201051344000648","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,311940.3,311940.3,10847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315671,130571.00
01/09/2016 00:00,2,0.000,ALERT,212.83,304.18,59.996,1452315603,"201051344000569","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,319905.5,319905.5,10807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315673,130572.00
01/09/2016 00:00,2,0.000,ALERT,212.83,303.88,59.996,1452315603,"201051344000983","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,314849.4,314849.4,10838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315674,130573.00
01/09/2016 00:00,2,0.000,ALERT,212.83,303.28,59.986,1452315603,"201051344001158","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,309904.2,309904.2,10881,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315676,130574.00
01/09/2016 00:00,2,0.000,ALERT,213.06,303.88,60.007,1452315603,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,312927.5,312927.5,10815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452315678,130575.00
01/09/2016 00:00,2,0.000,ALERT,211.70,299.97,59.949,1452315603,"274151322000087","219011344069620",0.00,5.00,0,298.47,305.38,0.0,0.0,0.000,558351.1,558351.1,4702,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452315680,130576.00
01/09/2016 00:15,2,0.000,ALERT,213.29,303.88,59.959,1452316505,"201051344000645","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,313226.0,313226.0,10827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316507,130577.00
01/09/2016 00:15,2,0.000,ALERT,211.70,300.57,59.965,1452316505,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,585889.5,585889.5,4688,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316509,130578.00
01/09/2016 00:15,2,0.000,ALERT,213.51,303.88,59.965,1452316505,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,305722.1,305722.1,10883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316511,130579.00
01/09/2016 00:15,2,0.000,ALERT,213.06,304.18,59.959,1452316505,"201051344000469","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,307138.6,307138.6,10852,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316512,130580.00
01/09/2016 00:15,2,0.000,ALERT,211.48,301.77,59.970,1452316505,"201051344000646","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,311499.2,311499.2,15509,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316514,130581.00
01/09/2016 00:15,2,0.000,ALERT,211.25,301.17,59.954,1452316505,"274151322000052","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,593695.5,593695.5,4708,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316516,130582.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.77,59.933,1452316505,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,316416.3,316416.3,15501,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316518,130583.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.77,59.965,1452316505,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,314619.0,314619.0,15556,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316520,130584.00
01/09/2016 00:15,2,0.000,ALERT,212.16,302.37,59.959,1452316505,"201051344000582","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,309577.9,309577.9,15500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316522,130585.00
01/09/2016 00:15,2,0.000,ALERT,211.25,301.47,59.970,1452316505,"201051344000955","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,318914.2,318914.2,15480,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316523,130586.00
01/09/2016 00:15,2,0.000,ALERT,211.70,299.97,59.959,1452316505,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,477708.6,477708.6,4944,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316525,130587.00
01/09/2016 00:15,2,0.000,ALERT,212.83,304.18,59.975,1452316505,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,320316.1,320316.1,10862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316527,130588.00
01/09/2016 00:15,2,0.000,ALERT,211.25,301.47,59.944,1452316505,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,317047.2,317047.2,15562,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316529,130589.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.47,59.986,1452316505,"201051344000438","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,318844.1,318844.1,15510,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316530,130590.00
01/09/2016 00:15,2,0.000,ALERT,211.70,300.87,59.959,1452316505,"201051344000417","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,312902.6,312902.6,15575,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316532,130591.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.47,59.959,1452316505,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,588007.4,588007.4,4737,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316534,130592.00
01/09/2016 00:15,2,0.000,ALERT,212.38,300.87,59.917,1452316505,"274151322000076","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,624634.6,624634.6,4716,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316536,130593.00
01/09/2016 00:15,2,0.000,ALERT,212.61,304.18,59.959,1452316505,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,304657.3,304657.3,10823,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316538,130594.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.77,59.959,1452316505,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,617311.6,617311.6,4746,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316539,130595.00
01/09/2016 00:15,2,0.000,ALERT,212.61,303.28,59.975,1452316505,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,304653.9,304653.9,10858,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316541,130596.00
01/09/2016 00:15,2,0.000,ALERT,211.48,300.57,59.970,1452316505,"201051344001025","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,317008.8,317008.8,15486,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316543,130597.00
01/09/2016 00:15,2,0.000,ALERT,212.61,303.58,59.975,1452316505,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,314705.9,314705.9,10872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316545,130598.00
01/09/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1452316505,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,312019.8,312019.8,10854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316547,130599.00
01/09/2016 00:15,2,0.000,ALERT,211.93,301.47,59.965,1452316505,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,318263.7,318263.7,15540,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316548,130600.00
01/09/2016 00:15,2,0.000,ALERT,211.93,301.17,60.023,1452316505,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,315992.3,315992.3,15541,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316550,130601.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.77,59.970,1452316505,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,319213.9,319213.9,15545,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316552,130602.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.17,59.944,1452316505,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,313360.4,313360.4,15516,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316554,130603.00
01/09/2016 00:15,2,0.000,ALERT,211.25,300.27,59.991,1452316505,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,570886.6,570886.6,4664,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316556,130604.00
01/09/2016 00:15,2,0.000,ALERT,212.16,299.97,59.965,1452316505,"274151322000068","219011344069620",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,477993.9,477993.9,4936,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316558,130605.00
01/09/2016 00:15,2,0.000,ALERT,211.25,301.47,59.970,1452316505,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,309857.7,309857.7,15495,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316559,130606.00
01/09/2016 00:15,2,0.000,ALERT,212.61,304.18,59.970,1452316505,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,315737.7,315737.7,10873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316561,130607.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.17,59.970,1452316505,"201051344001203","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,316317.6,316317.6,15512,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316563,130608.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.17,59.970,1452316505,"274151322000054","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,583238.2,583238.2,4673,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316565,130609.00
01/09/2016 00:15,2,0.000,ALERT,213.06,303.28,60.002,1452316505,"201051344000867","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,304994.1,304994.1,10854,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316567,130610.00
01/09/2016 00:15,2,0.000,ALERT,211.70,301.17,60.012,1452316505,"201051344001093","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,314744.0,314744.0,15518,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316569,130611.00
01/09/2016 00:15,2,0.000,ALERT,212.83,303.88,59.970,1452316505,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,318352.5,318352.5,10818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316571,130612.00
01/09/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1452316505,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,311940.3,311940.3,10849,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316572,130613.00
01/09/2016 00:15,2,0.000,ALERT,212.83,304.18,59.975,1452316505,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,319905.5,319905.5,10809,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316574,130614.00
01/09/2016 00:15,2,0.000,ALERT,212.83,303.88,59.981,1452316505,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,314849.4,314849.4,10840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316576,130615.00
01/09/2016 00:15,2,0.000,ALERT,212.83,303.58,59.986,1452316505,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,309904.2,309904.2,10883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316578,130616.00
01/09/2016 00:15,2,0.000,ALERT,213.51,304.18,60.023,1452316505,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,312927.5,312927.5,10817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452316580,130617.00
01/09/2016 00:15,2,0.000,ALERT,211.70,299.67,59.954,1452316505,"274151322000087","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,558351.1,558351.1,4704,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452316581,130618.00
01/09/2016 00:30,2,0.000,ALERT,213.29,303.88,59.975,1452317403,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313226.0,313226.0,10829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317405,130619.00
01/09/2016 00:30,2,0.000,ALERT,211.70,301.47,59.970,1452317403,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,585889.5,585889.5,4690,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317407,130620.00
01/09/2016 00:30,2,0.000,ALERT,213.51,304.18,59.975,1452317403,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,305722.1,305722.1,10885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317409,130621.00
01/09/2016 00:30,2,0.000,ALERT,212.83,303.88,59.965,1452317403,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,307138.6,307138.6,10854,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317411,130622.00
01/09/2016 00:30,2,0.000,ALERT,211.48,301.77,59.975,1452317403,"201051344000646","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,311499.2,311499.2,15511,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317413,130623.00
01/09/2016 00:30,2,0.000,ALERT,211.48,301.77,59.928,1452317403,"274151322000052","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,593695.5,593695.5,4710,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317414,130624.00
01/09/2016 00:30,2,0.000,ALERT,211.93,302.07,59.965,1452317403,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,316416.3,316416.3,15503,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317416,130625.00
01/09/2016 00:30,2,0.000,ALERT,211.70,302.07,59.970,1452317403,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,314619.0,314619.0,15558,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317418,130626.00
01/09/2016 00:30,2,0.000,ALERT,212.38,302.68,59.965,1452317403,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,309577.9,309577.9,15502,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317420,130627.00
01/09/2016 00:30,2,0.000,ALERT,211.25,301.47,59.970,1452317403,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,318914.2,318914.2,15482,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317422,130628.00
01/09/2016 00:30,2,0.000,ALERT,211.70,300.57,59.996,1452317403,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,477708.6,477708.6,4946,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317423,130629.00
01/09/2016 00:30,2,0.000,ALERT,212.83,305.08,59.959,1452317403,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,320316.1,320316.1,10864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317425,130630.00
01/09/2016 00:30,2,0.000,ALERT,211.48,302.07,59.970,1452317403,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,317047.2,317047.2,15564,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452317427,130631.00
01/09/2016 00:30,2,0.000,ALERT,211.70,301.47,59.981,1452317403,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,318844.1,318844.1,15512,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317429,130632.00
01/09/2016 00:30,2,0.000,ALERT,211.93,300.87,59.975,1452317403,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,312902.6,312902.6,15577,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317431,130633.00
01/09/2016 00:30,2,0.000,ALERT,211.93,301.47,59.970,1452317403,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,588007.4,588007.4,4739,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317433,130634.00
01/09/2016 00:30,2,0.000,ALERT,212.38,301.77,59.965,1452317403,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,624634.6,624634.6,4718,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317435,130635.00
01/09/2016 00:30,2,0.000,ALERT,212.61,304.78,59.981,1452317403,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,304657.3,304657.3,10825,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452317436,130636.00
01/09/2016 00:30,2,0.000,ALERT,211.70,302.37,59.933,1452317403,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,617311.6,617311.6,4748,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317438,130637.00
01/09/2016 00:30,2,0.000,ALERT,212.38,303.88,59.986,1452317403,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,304653.9,304653.9,10860,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317440,130638.00
01/09/2016 00:30,2,0.000,ALERT,211.48,300.87,59.975,1452317403,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,317008.8,317008.8,15488,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317442,130639.00
01/09/2016 00:30,2,0.000,ALERT,212.61,304.48,59.981,1452317403,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,314705.9,314705.9,10874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317444,130640.00
01/09/2016 00:30,2,0.000,ALERT,213.29,303.88,59.981,1452317403,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,312019.8,312019.8,10856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452317445,130641.00
01/09/2016 00:30,2,0.000,ALERT,211.93,301.77,60.002,1452317403,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318263.7,318263.7,15542,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317447,130642.00
01/09/2016 00:30,2,0.000,ALERT,211.93,301.17,59.981,1452317403,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,315992.3,315992.3,15543,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317449,130643.00
01/09/2016 00:30,2,0.000,ALERT,211.93,302.07,59.970,1452317403,"201051344001145","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,319213.9,319213.9,15547,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317451,130644.00
01/09/2016 00:30,2,0.000,ALERT,211.93,301.17,60.012,1452317403,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,313360.4,313360.4,15518,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452317453,130645.00
01/09/2016 00:30,2,0.000,ALERT,211.48,301.17,60.002,1452317403,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,570886.6,570886.6,4666,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452317454,130646.00
01/09/2016 00:30,2,0.000,ALERT,212.38,300.57,59.991,1452317403,"274151322000068","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,477993.9,477993.9,4938,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317456,130647.00
01/09/2016 00:30,2,0.000,ALERT,211.25,301.77,59.975,1452317403,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,309857.7,309857.7,15497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317458,130648.00
01/09/2016 00:30,2,0.000,ALERT,212.61,305.08,59.959,1452317403,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,315737.7,315737.7,10875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317460,130649.00
01/09/2016 00:30,2,0.000,ALERT,211.70,301.17,59.938,1452317403,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,316317.6,316317.6,15514,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317462,130650.00
01/09/2016 00:30,2,0.000,ALERT,211.70,302.07,59.970,1452317403,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,583238.2,583238.2,4675,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317463,130651.00
01/09/2016 00:30,2,0.000,ALERT,213.06,303.88,59.975,1452317403,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,304994.1,304994.1,10856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317465,130652.00
01/09/2016 00:30,2,0.000,ALERT,211.70,301.47,59.986,1452317403,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,314744.0,314744.0,15520,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317467,130653.00
01/09/2016 00:30,2,0.000,ALERT,212.61,304.18,59.981,1452317403,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,318352.5,318352.5,10820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317469,130654.00
01/09/2016 00:30,2,0.000,ALERT,212.83,303.58,59.981,1452317403,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,311940.3,311940.3,10851,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317471,130655.00
01/09/2016 00:30,2,0.000,ALERT,212.83,304.78,59.986,1452317403,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,319905.5,319905.5,10811,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317473,130656.00
01/09/2016 00:30,2,0.000,ALERT,212.83,304.48,59.986,1452317403,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,314849.4,314849.4,10842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452317474,130657.00
01/09/2016 00:30,2,0.000,ALERT,212.83,304.18,59.975,1452317403,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,309904.2,309904.2,10885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452317476,130658.00
01/09/2016 00:30,2,0.000,ALERT,213.29,305.08,59.986,1452317403,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,312927.5,312927.5,10819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317478,130659.00
01/09/2016 00:30,2,0.000,ALERT,211.93,300.57,59.986,1452317403,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,558351.1,558351.1,4706,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452317480,130660.00
01/09/2016 00:45,2,0.000,ALERT,213.51,304.78,59.954,1452318303,"201051344000645","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,313226.0,313226.0,10831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318305,130661.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.17,60.002,1452318303,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,585889.5,585889.5,4692,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318307,130662.00
01/09/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1452318303,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,305722.1,305722.1,10887,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318309,130663.00
01/09/2016 00:45,2,0.000,ALERT,213.06,304.48,59.970,1452318303,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,307138.6,307138.6,10856,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318311,130664.00
01/09/2016 00:45,2,0.000,ALERT,211.48,301.77,59.991,1452318303,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,311499.2,311499.2,15513,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318313,130665.00
01/09/2016 00:45,2,0.000,ALERT,211.70,302.37,59.991,1452318303,"274151322000052","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,593695.5,593695.5,4712,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318314,130666.00
01/09/2016 00:45,2,0.000,ALERT,211.93,302.07,59.986,1452318303,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,316416.3,316416.3,15505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318316,130667.00
01/09/2016 00:45,2,0.000,ALERT,211.70,302.07,59.991,1452318303,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,314619.0,314619.0,15560,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318318,130668.00
01/09/2016 00:45,2,0.000,ALERT,212.38,302.98,59.991,1452318303,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,309577.9,309577.9,15504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318320,130669.00
01/09/2016 00:45,2,0.000,ALERT,211.25,301.77,59.986,1452318303,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,318914.2,318914.2,15484,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318322,130670.00
01/09/2016 00:45,2,0.000,ALERT,211.93,300.57,60.018,1452318303,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,477708.6,477708.6,4948,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318323,130671.00
01/09/2016 00:45,2,0.000,ALERT,212.83,305.08,59.986,1452318303,"201051344000579","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,320316.1,320316.1,10866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318325,130672.00
01/09/2016 00:45,2,0.000,ALERT,211.48,302.07,59.986,1452318303,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,317047.2,317047.2,15566,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318327,130673.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.77,59.991,1452318303,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,318844.1,318844.1,15514,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318329,130674.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.17,59.981,1452318303,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,312902.6,312902.6,15579,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318331,130675.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.47,59.959,1452318303,"274151322000083","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,588007.4,588007.4,4741,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318332,130676.00
01/09/2016 00:45,2,0.000,ALERT,212.61,301.77,59.991,1452318303,"274151322000076","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,624634.6,624634.6,4720,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318334,130677.00
01/09/2016 00:45,2,0.000,ALERT,213.06,305.38,59.986,1452318303,"201051344000868","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,304657.3,304657.3,10827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318336,130678.00
01/09/2016 00:45,2,0.000,ALERT,211.93,302.68,59.996,1452318303,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,617311.6,617311.6,4750,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318338,130679.00
01/09/2016 00:45,2,0.000,ALERT,213.06,304.78,59.996,1452318303,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,304653.9,304653.9,10862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318340,130680.00
