ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 00:45,2,0.000,ALERT,211.48,301.17,59.944,1452318303,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,317008.8,317008.8,15490,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318342,130681.00
01/09/2016 00:45,2,0.000,ALERT,213.06,305.08,60.002,1452318303,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,314705.9,314705.9,10876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318343,130682.00
01/09/2016 00:45,2,0.000,ALERT,213.51,304.18,59.944,1452318303,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,312019.8,312019.8,10858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318345,130683.00
01/09/2016 00:45,2,0.000,ALERT,212.16,301.77,59.996,1452318303,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,318263.7,318263.7,15544,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318347,130684.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.47,60.012,1452318303,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,315992.3,315992.3,15545,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318349,130685.00
01/09/2016 00:45,2,0.000,ALERT,211.93,302.07,59.986,1452318303,"201051344001145","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,319213.9,319213.9,15549,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318351,130686.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.17,60.039,1452318303,"201051344000651","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,313360.4,313360.4,15520,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318353,130687.00
01/09/2016 00:45,2,0.000,ALERT,211.48,300.87,59.986,1452318303,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,570886.6,570886.6,4668,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318355,130688.00
01/09/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1452318303,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,477993.9,477993.9,4940,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318356,130689.00
01/09/2016 00:45,2,0.000,ALERT,211.48,301.77,59.996,1452318303,"201051344001135","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,309857.7,309857.7,15499,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318358,130690.00
01/09/2016 00:45,2,0.000,ALERT,212.61,304.78,59.959,1452318303,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,315737.7,315737.7,10877,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318360,130691.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.47,60.028,1452318303,"201051344001203","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,316317.6,316317.6,15516,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318362,130692.00
01/09/2016 00:45,2,0.000,ALERT,211.70,301.47,59.991,1452318303,"274151322000054","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,583238.2,583238.2,4677,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318363,130693.00
01/09/2016 00:45,2,0.000,ALERT,213.29,304.18,60.002,1452318303,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,304994.1,304994.1,10858,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318365,130694.00
01/09/2016 00:45,2,0.000,ALERT,211.70,301.77,59.991,1452318303,"201051344001093","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,314744.0,314744.0,15522,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318367,130695.00
01/09/2016 00:45,2,0.000,ALERT,212.83,304.48,59.996,1452318303,"201051344000900","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,318352.5,318352.5,10822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318369,130696.00
01/09/2016 00:45,2,0.000,ALERT,213.29,304.18,59.991,1452318303,"201051344000648","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,311940.3,311940.3,10853,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318371,130697.00
01/09/2016 00:45,2,0.000,ALERT,213.29,305.38,59.996,1452318303,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,319905.5,319905.5,10813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318373,130698.00
01/09/2016 00:45,2,0.000,ALERT,212.83,304.78,59.965,1452318303,"201051344000983","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,314849.4,314849.4,10844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318375,130699.00
01/09/2016 00:45,2,0.000,ALERT,213.06,304.18,59.991,1452318303,"201051344001158","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,309904.2,309904.2,10887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452318376,130700.00
01/09/2016 00:45,2,0.000,ALERT,213.51,305.08,59.996,1452318303,"201051344000576","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,312927.5,312927.5,10821,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318378,130701.00
01/09/2016 00:45,2,0.000,ALERT,211.93,301.17,59.981,1452318303,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,558351.1,558351.1,4708,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452318380,130702.00
01/09/2016 01:00,2,0.000,ALERT,213.74,305.38,59.981,1452319203,"201051344000645","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,313226.0,313226.0,10833,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319205,130703.00
01/09/2016 01:00,2,0.000,ALERT,212.16,301.77,59.981,1452319203,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,585889.5,585889.5,4694,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319207,130704.00
01/09/2016 01:00,2,0.000,ALERT,213.74,305.08,59.954,1452319203,"201051344000633","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,305722.1,305722.1,10889,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319209,130705.00
01/09/2016 01:00,2,0.000,ALERT,213.29,305.08,59.991,1452319203,"201051344000469","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,307138.6,307138.6,10858,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319211,130706.00
01/09/2016 01:00,2,0.000,ALERT,211.70,302.07,60.018,1452319203,"201051344000646","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,311499.2,311499.2,15515,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319213,130707.00
01/09/2016 01:00,2,0.000,ALERT,211.70,302.07,59.986,1452319203,"274151322000052","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,593695.5,593695.5,4714,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319215,130708.00
01/09/2016 01:00,2,0.000,ALERT,212.16,302.68,60.034,1452319203,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,316416.3,316416.3,15507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319217,130709.00
01/09/2016 01:00,2,0.000,ALERT,212.16,302.68,60.044,1452319203,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,314619.0,314619.0,15562,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319219,130710.00
01/09/2016 01:00,2,0.000,ALERT,212.38,302.98,59.996,1452319203,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,309577.9,309577.9,15506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319220,130711.00
01/09/2016 01:00,2,0.000,ALERT,211.70,302.07,60.034,1452319203,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,318914.2,318914.2,15486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319222,130712.00
01/09/2016 01:00,2,0.000,ALERT,212.16,301.47,59.996,1452319203,"274151322000094","219011344069620",0.00,1.50,0,299.67,302.37,0.0,0.0,0.000,477708.6,477708.6,4950,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319224,130713.00
01/09/2016 01:00,2,0.000,ALERT,213.29,305.98,59.996,1452319203,"201051344000579","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,320316.1,320316.1,10868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319226,130714.00
01/09/2016 01:00,2,0.000,ALERT,211.93,302.68,60.039,1452319203,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,317047.2,317047.2,15568,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319228,130715.00
01/09/2016 01:00,2,0.000,ALERT,212.16,302.07,60.002,1452319203,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,318844.1,318844.1,15516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319229,130716.00
01/09/2016 01:00,2,0.000,ALERT,212.16,301.47,60.028,1452319203,"201051344000417","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,312902.6,312902.6,15581,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319231,130717.00
01/09/2016 01:00,2,0.000,ALERT,212.16,302.07,60.007,1452319203,"274151322000083","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,588007.4,588007.4,4743,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319233,130718.00
01/09/2016 01:00,2,0.000,ALERT,212.61,301.47,59.996,1452319203,"274151322000076","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,624634.6,624634.6,4722,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319235,130719.00
01/09/2016 01:00,2,0.000,ALERT,213.06,305.68,60.007,1452319203,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,304657.3,304657.3,10829,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319237,130720.00
01/09/2016 01:00,2,0.000,ALERT,211.93,302.68,60.007,1452319203,"274151322000095","219011344069620",0.00,2.00,0,301.17,304.18,0.0,0.0,0.000,617311.6,617311.6,4752,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319238,130721.00
01/09/2016 01:00,2,0.000,ALERT,212.83,304.78,60.012,1452319203,"201051344000988","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,304653.9,304653.9,10864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319240,130722.00
01/09/2016 01:00,2,0.000,ALERT,211.70,301.47,60.034,1452319203,"201051344001025","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,317008.8,317008.8,15492,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319242,130723.00
01/09/2016 01:00,2,0.000,ALERT,213.06,305.08,59.996,1452319203,"201051344000458","219011344069620",0.00,3.70,0,302.68,307.48,0.0,0.0,0.000,314705.9,314705.9,10878,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319244,130724.00
01/09/2016 01:00,2,0.000,ALERT,213.51,304.48,60.002,1452319203,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,312019.8,312019.8,10860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319246,130725.00
01/09/2016 01:00,2,0.000,ALERT,212.38,302.07,60.007,1452319203,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,318263.7,318263.7,15546,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319248,130726.00
01/09/2016 01:00,2,0.000,ALERT,212.16,301.77,59.996,1452319203,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,315992.3,315992.3,15547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319249,130727.00
01/09/2016 01:00,2,0.000,ALERT,212.16,302.37,60.018,1452319203,"201051344001145","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,319213.9,319213.9,15551,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319251,130728.00
01/09/2016 01:00,2,0.000,ALERT,211.93,301.47,60.007,1452319203,"201051344000651","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,313360.4,313360.4,15522,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319253,130729.00
01/09/2016 01:00,2,0.000,ALERT,211.48,301.17,59.996,1452319203,"274151322000088","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,570886.6,570886.6,4670,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319255,130730.00
01/09/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1452319203,"274151322000068","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,477993.9,477993.9,4942,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319256,130731.00
01/09/2016 01:00,2,0.000,ALERT,211.70,302.07,60.012,1452319203,"201051344001135","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,309857.7,309857.7,15501,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319258,130732.00
01/09/2016 01:00,2,0.000,ALERT,212.83,305.38,59.996,1452319203,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,315737.7,315737.7,10879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319260,130733.00
01/09/2016 01:00,2,0.000,ALERT,211.93,301.77,60.018,1452319203,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,316317.6,316317.6,15518,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319262,130734.00
01/09/2016 01:00,2,0.000,ALERT,211.93,301.47,60.007,1452319203,"274151322000054","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,583238.2,583238.2,4679,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319264,130735.00
01/09/2016 01:00,2,0.000,ALERT,213.29,304.18,60.002,1452319203,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,304994.1,304994.1,10860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319265,130736.00
01/09/2016 01:00,2,0.000,ALERT,211.70,301.77,60.007,1452319203,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,314744.0,314744.0,15524,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319267,130737.00
01/09/2016 01:00,2,0.000,ALERT,213.06,305.38,60.012,1452319203,"201051344000900","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,318352.5,318352.5,10824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319269,130738.00
01/09/2016 01:00,2,0.000,ALERT,213.29,304.48,60.039,1452319203,"201051344000648","219011344069620",0.00,1.50,0,301.77,306.88,0.0,0.0,0.000,311940.3,311940.3,10855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319271,130739.00
01/09/2016 01:00,2,0.000,ALERT,213.06,305.38,60.018,1452319203,"201051344000569","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,319905.5,319905.5,10815,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319273,130740.00
01/09/2016 01:00,2,0.000,ALERT,213.06,305.08,60.012,1452319203,"201051344000983","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,314849.4,314849.4,10846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319275,130741.00
01/09/2016 01:00,2,0.000,ALERT,213.29,305.08,60.039,1452319203,"201051344001158","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,309904.2,309904.2,10889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452319277,130742.00
01/09/2016 01:00,2,0.000,ALERT,213.51,305.38,60.034,1452319203,"201051344000576","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,312927.5,312927.5,10823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319279,130743.00
01/09/2016 01:00,2,0.000,ALERT,211.70,300.87,60.028,1452319203,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,558351.1,558351.1,4710,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452319280,130744.00
01/09/2016 01:15,2,0.000,ALERT,213.74,304.78,59.970,1452320103,"201051344000645","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,313226.0,313226.0,10835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320105,130745.00
01/09/2016 01:15,2,0.000,ALERT,212.38,302.07,59.996,1452320103,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,585889.5,585889.5,4696,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320107,130746.00
01/09/2016 01:15,2,0.000,ALERT,213.74,304.78,60.028,1452320103,"201051344000633","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,305722.1,305722.1,10891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320108,130747.00
01/09/2016 01:15,2,0.000,ALERT,213.51,305.08,59.954,1452320103,"201051344000469","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,307138.6,307138.6,10860,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320110,130748.00
01/09/2016 01:15,2,0.000,ALERT,211.70,302.07,59.970,1452320103,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,311499.2,311499.2,15517,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320112,130749.00
01/09/2016 01:15,2,0.000,ALERT,211.93,303.28,59.996,1452320103,"274151322000052","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,593695.5,593695.5,4716,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320114,130750.00
01/09/2016 01:15,2,0.000,ALERT,212.16,302.37,60.039,1452320103,"201051344000585","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,316416.3,316416.3,15509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320116,130751.00
01/09/2016 01:15,2,0.000,ALERT,211.93,302.07,59.996,1452320103,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,314619.0,314619.0,15564,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320118,130752.00
01/09/2016 01:15,2,0.000,ALERT,212.61,303.28,59.996,1452320103,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,309577.9,309577.9,15508,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320120,130753.00
01/09/2016 01:15,2,0.000,ALERT,211.48,302.07,60.007,1452320103,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,318914.2,318914.2,15488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320122,130754.00
01/09/2016 01:15,2,0.000,ALERT,212.16,301.47,59.991,1452320103,"274151322000094","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,477708.6,477708.6,4952,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320123,130755.00
01/09/2016 01:15,2,0.000,ALERT,213.29,305.68,59.996,1452320103,"201051344000579","219011344069620",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,320316.1,320316.1,10870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320125,130756.00
01/09/2016 01:15,2,0.000,ALERT,211.93,302.37,60.002,1452320103,"201051344000890","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,317047.2,317047.2,15570,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320127,130757.00
01/09/2016 01:15,2,0.000,ALERT,212.16,302.07,59.996,1452320103,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,318844.1,318844.1,15518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320129,130758.00
01/09/2016 01:15,2,0.000,ALERT,212.38,301.77,59.991,1452320103,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,312902.6,312902.6,15583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320131,130759.00
01/09/2016 01:15,2,0.000,ALERT,212.38,302.37,60.018,1452320103,"274151322000083","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,588007.4,588007.4,4745,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320132,130760.00
01/09/2016 01:15,2,0.000,ALERT,213.06,302.98,59.986,1452320103,"274151322000076","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,624634.6,624634.6,4724,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320134,130761.00
01/09/2016 01:15,2,0.000,ALERT,213.06,305.68,59.986,1452320103,"201051344000868","219011344069620",0.00,2.00,0,303.88,307.48,0.0,0.0,0.000,304657.3,304657.3,10831,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320136,130762.00
01/09/2016 01:15,2,0.000,ALERT,212.16,303.28,59.986,1452320103,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,617311.6,617311.6,4754,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320138,130763.00
01/09/2016 01:15,2,0.000,ALERT,213.06,304.78,60.012,1452320103,"201051344000988","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,304653.9,304653.9,10866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320140,130764.00
01/09/2016 01:15,2,0.000,ALERT,211.93,301.47,59.986,1452320103,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,317008.8,317008.8,15494,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320141,130765.00
01/09/2016 01:15,2,0.000,ALERT,213.06,304.78,59.996,1452320103,"201051344000458","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,314705.9,314705.9,10880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320143,130766.00
01/09/2016 01:15,2,0.000,ALERT,213.74,304.78,59.991,1452320103,"201051344000853","219011344069620",0.00,1.50,0,302.98,306.58,0.0,0.0,0.000,312019.8,312019.8,10862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320145,130767.00
01/09/2016 01:15,2,0.000,ALERT,212.38,302.07,59.981,1452320103,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,318263.7,318263.7,15548,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320147,130768.00
01/09/2016 01:15,2,0.000,ALERT,212.16,301.77,59.970,1452320103,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,315992.3,315992.3,15549,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320149,130769.00
01/09/2016 01:15,2,0.000,ALERT,212.16,302.07,59.981,1452320103,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,319213.9,319213.9,15553,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320150,130770.00
01/09/2016 01:15,2,0.000,ALERT,211.93,301.47,60.018,1452320103,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,313360.4,313360.4,15524,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320152,130771.00
01/09/2016 01:15,2,0.000,ALERT,211.93,302.37,59.986,1452320103,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,570886.6,570886.6,4672,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320154,130772.00
01/09/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1452320103,"274151322000068","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,477993.9,477993.9,4944,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320156,130773.00
01/09/2016 01:15,2,0.000,ALERT,211.48,301.77,59.938,1452320103,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,309857.7,309857.7,15503,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320158,130774.00
01/09/2016 01:15,2,0.000,ALERT,212.83,305.38,59.975,1452320103,"201051344000594","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,315737.7,315737.7,10881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320159,130775.00
01/09/2016 01:15,2,0.000,ALERT,212.16,301.77,59.986,1452320103,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,316317.6,316317.6,15520,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320161,130776.00
01/09/2016 01:15,2,0.000,ALERT,212.16,302.98,59.975,1452320103,"274151322000054","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,583238.2,583238.2,4681,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320163,130777.00
01/09/2016 01:15,2,0.000,ALERT,213.51,304.78,59.986,1452320103,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,304994.1,304994.1,10862,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320165,130778.00
01/09/2016 01:15,2,0.000,ALERT,212.16,302.07,59.981,1452320103,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,314744.0,314744.0,15526,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320166,130779.00
01/09/2016 01:15,2,0.000,ALERT,213.06,304.78,59.959,1452320103,"201051344000900","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,318352.5,318352.5,10826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320168,130780.00
01/09/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1452320103,"201051344000648","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,311940.3,311940.3,10857,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320170,130781.00
01/09/2016 01:15,2,0.000,ALERT,213.29,305.38,59.975,1452320103,"201051344000569","219011344069620",0.00,2.00,0,303.88,307.48,0.0,0.0,0.000,319905.5,319905.5,10817,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320172,130782.00
01/09/2016 01:15,2,0.000,ALERT,213.06,304.78,59.991,1452320103,"201051344000983","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,314849.4,314849.4,10848,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320174,130783.00
01/09/2016 01:15,2,0.000,ALERT,213.51,305.08,59.991,1452320103,"201051344001158","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,309904.2,309904.2,10891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320176,130784.00
01/09/2016 01:15,2,0.000,ALERT,213.74,305.38,59.996,1452320103,"201051344000576","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,312927.5,312927.5,10825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452320178,130785.00
01/09/2016 01:15,2,0.000,ALERT,212.38,301.77,59.991,1452320103,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,558351.1,558351.1,4712,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452320179,130786.00
01/09/2016 01:30,2,0.000,ALERT,213.74,305.08,60.007,1452321003,"201051344000645","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,313226.0,313226.0,10837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321005,130787.00
01/09/2016 01:30,2,0.000,ALERT,212.61,302.37,59.996,1452321003,"274151322000085","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,585889.5,585889.5,4698,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321007,130788.00
01/09/2016 01:30,2,0.000,ALERT,213.96,305.08,60.034,1452321003,"201051344000633","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,305722.1,305722.1,10893,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321009,130789.00
01/09/2016 01:30,2,0.000,ALERT,213.51,305.38,59.991,1452321003,"201051344000469","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,307138.6,307138.6,10862,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321011,130790.00
01/09/2016 01:30,2,0.000,ALERT,211.93,302.37,60.039,1452321003,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,311499.2,311499.2,15519,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321012,130791.00
01/09/2016 01:30,2,0.000,ALERT,212.16,302.37,59.996,1452321003,"274151322000052","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,593695.5,593695.5,4718,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321014,130792.00
01/09/2016 01:30,2,0.000,ALERT,212.16,302.68,59.981,1452321003,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,316416.3,316416.3,15511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321016,130793.00
01/09/2016 01:30,2,0.000,ALERT,212.16,302.68,59.991,1452321003,"201051344001230","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,314619.0,314619.0,15566,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321018,130794.00
01/09/2016 01:30,2,0.000,ALERT,212.83,303.28,59.996,1452321003,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,309577.9,309577.9,15510,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321020,130795.00
01/09/2016 01:30,2,0.000,ALERT,211.70,302.07,59.996,1452321003,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,318914.2,318914.2,15490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321022,130796.00
01/09/2016 01:30,2,0.000,ALERT,212.61,301.47,59.949,1452321003,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.28,0.0,0.0,0.000,477708.6,477708.6,4954,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321023,130797.00
01/09/2016 01:30,2,0.000,ALERT,213.29,305.98,59.991,1452321003,"201051344000579","219011344069620",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,320316.1,320316.1,10872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321025,130798.00
01/09/2016 01:30,2,0.000,ALERT,211.93,302.68,60.023,1452321003,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,317047.2,317047.2,15572,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321027,130799.00
01/09/2016 01:30,2,0.000,ALERT,212.38,302.37,59.996,1452321003,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,318844.1,318844.1,15520,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321029,130800.00
01/09/2016 01:30,2,0.000,ALERT,212.38,301.77,59.986,1452321003,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,312902.6,312902.6,15585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321031,130801.00
01/09/2016 01:30,2,0.000,ALERT,212.61,302.37,59.991,1452321003,"274151322000083","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,588007.4,588007.4,4747,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321032,130802.00
01/09/2016 01:30,2,0.000,ALERT,213.06,302.98,59.996,1452321003,"274151322000076","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,624634.6,624634.6,4726,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321034,130803.00
01/09/2016 01:30,2,0.000,ALERT,213.51,305.68,60.018,1452321003,"201051344000868","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,304657.3,304657.3,10833,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321036,130804.00
01/09/2016 01:30,2,0.000,ALERT,212.83,303.28,60.028,1452321003,"274151322000095","219011344069620",0.00,1.50,0,301.77,304.78,0.0,0.0,0.000,617311.6,617311.6,4756,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321038,130805.00
01/09/2016 01:30,2,0.000,ALERT,213.29,305.08,60.002,1452321003,"201051344000988","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,304653.9,304653.9,10868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321040,130806.00
01/09/2016 01:30,2,0.000,ALERT,211.93,301.47,60.034,1452321003,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,317008.8,317008.8,15496,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321042,130807.00
01/09/2016 01:30,2,0.000,ALERT,213.29,305.38,60.002,1452321003,"201051344000458","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,314705.9,314705.9,10882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321043,130808.00
01/09/2016 01:30,2,0.000,ALERT,213.96,305.08,59.965,1452321003,"201051344000853","219011344069620",0.00,1.50,0,302.98,306.58,0.0,0.0,0.000,312019.8,312019.8,10864,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321045,130809.00
01/09/2016 01:30,2,0.000,ALERT,212.38,302.37,60.002,1452321003,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,318263.7,318263.7,15550,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321047,130810.00
01/09/2016 01:30,2,0.000,ALERT,212.38,302.07,60.023,1452321003,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,315992.3,315992.3,15551,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321049,130811.00
01/09/2016 01:30,2,0.000,ALERT,212.38,302.68,59.996,1452321003,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,319213.9,319213.9,15555,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321050,130812.00
01/09/2016 01:30,2,0.000,ALERT,212.16,301.47,59.996,1452321003,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,313360.4,313360.4,15526,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321052,130813.00
01/09/2016 01:30,2,0.000,ALERT,212.16,301.77,60.002,1452321003,"274151322000088","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,570886.6,570886.6,4674,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321054,130814.00
01/09/2016 01:30,2,0.000,ALERT,213.06,301.17,59.991,1452321003,"274151322000068","219011344069620",0.00,3.00,0,299.97,302.98,0.0,0.0,0.000,477993.9,477993.9,4946,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321056,130815.00
01/09/2016 01:30,2,0.000,ALERT,211.70,302.37,59.996,1452321003,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,309857.7,309857.7,15505,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321058,130816.00
01/09/2016 01:30,2,0.000,ALERT,213.06,305.68,59.996,1452321003,"201051344000594","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,315737.7,315737.7,10883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321059,130817.00
01/09/2016 01:30,2,0.000,ALERT,212.38,302.07,59.991,1452321003,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,316317.6,316317.6,15522,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321061,130818.00
01/09/2016 01:30,2,0.000,ALERT,212.38,302.37,60.023,1452321003,"274151322000054","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,583238.2,583238.2,4683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321063,130819.00
01/09/2016 01:30,2,0.000,ALERT,213.74,304.78,59.986,1452321003,"201051344000867","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,304994.1,304994.1,10864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321065,130820.00
01/09/2016 01:30,2,0.000,ALERT,212.38,302.68,59.996,1452321003,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,314744.0,314744.0,15528,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321067,130821.00
01/09/2016 01:30,2,0.000,ALERT,213.06,304.78,59.996,1452321003,"201051344000900","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,318352.5,318352.5,10828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321068,130822.00
01/09/2016 01:30,2,0.000,ALERT,213.74,304.48,60.002,1452321003,"201051344000648","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,311940.3,311940.3,10859,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321070,130823.00
01/09/2016 01:30,2,0.000,ALERT,213.29,305.68,60.039,1452321003,"201051344000569","219011344069620",0.00,1.50,0,303.88,307.48,0.0,0.0,0.000,319905.5,319905.5,10819,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321073,130824.00
01/09/2016 01:30,2,0.000,ALERT,213.29,305.08,60.002,1452321003,"201051344000983","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,314849.4,314849.4,10850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321074,130825.00
