ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 01:30,2,0.000,ALERT,213.29,304.78,59.996,1452321003,"201051344001158","219011344069620",0.00,1.00,0,302.68,306.28,0.0,0.0,0.000,309904.2,309904.2,10893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321076,130826.00
01/09/2016 01:30,2,0.000,ALERT,213.74,305.38,60.002,1452321003,"201051344000576","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,312927.5,312927.5,10827,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321078,130827.00
01/09/2016 01:30,2,0.000,ALERT,212.38,301.47,59.991,1452321003,"274151322000087","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,558351.1,558351.1,4714,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321080,130828.00
01/09/2016 01:45,2,0.000,ALERT,213.96,305.38,60.007,1452321903,"201051344000645","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,313226.0,313226.0,10839,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321905,130829.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.37,59.959,1452321903,"274151322000085","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,585889.5,585889.5,4700,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321907,130830.00
01/09/2016 01:45,2,0.000,ALERT,214.19,305.38,59.986,1452321903,"201051344000633","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,305722.1,305722.1,10895,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321909,130831.00
01/09/2016 01:45,2,0.000,ALERT,213.51,305.38,59.938,1452321903,"201051344000469","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,307138.6,307138.6,10864,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321911,130832.00
01/09/2016 01:45,2,0.000,ALERT,212.16,302.68,60.028,1452321903,"201051344000646","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,311499.2,311499.2,15521,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321912,130833.00
01/09/2016 01:45,2,0.000,ALERT,212.16,302.07,59.944,1452321903,"274151322000052","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,593695.5,593695.5,4720,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321914,130834.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.68,60.002,1452321903,"201051344000585","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,316416.3,316416.3,15513,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321916,130835.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.98,59.996,1452321903,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314619.0,314619.0,15568,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321918,130836.00
01/09/2016 01:45,2,0.000,ALERT,212.83,303.28,59.986,1452321903,"201051344000582","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,309577.9,309577.9,15512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321920,130837.00
01/09/2016 01:45,2,0.000,ALERT,211.93,302.37,59.981,1452321903,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,318914.2,318914.2,15492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321922,130838.00
01/09/2016 01:45,2,0.000,ALERT,212.61,302.07,59.996,1452321903,"274151322000094","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,477708.6,477708.6,4956,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321923,130839.00
01/09/2016 01:45,2,0.000,ALERT,213.29,305.98,59.991,1452321903,"201051344000579","219011344069620",0.00,2.00,0,304.18,307.78,0.0,0.0,0.000,320316.1,320316.1,10874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321925,130840.00
01/09/2016 01:45,2,0.000,ALERT,211.93,302.68,60.002,1452321903,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,317047.2,317047.2,15574,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321927,130841.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.37,59.965,1452321903,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,318844.1,318844.1,15522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321929,130842.00
01/09/2016 01:45,2,0.000,ALERT,212.61,302.07,59.981,1452321903,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,312902.6,312902.6,15587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321931,130843.00
01/09/2016 01:45,2,0.000,ALERT,212.61,302.68,59.944,1452321903,"274151322000083","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,588007.4,588007.4,4749,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321933,130844.00
01/09/2016 01:45,2,0.000,ALERT,213.06,302.98,59.959,1452321903,"274151322000076","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,624634.6,624634.6,4728,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321934,130845.00
01/09/2016 01:45,2,0.000,ALERT,213.29,305.98,59.991,1452321903,"201051344000868","219011344069620",0.00,1.50,0,303.88,307.78,0.0,0.0,0.000,304657.3,304657.3,10835,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321936,130846.00
01/09/2016 01:45,2,0.000,ALERT,212.61,303.58,59.996,1452321903,"274151322000095","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,617311.6,617311.6,4758,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321938,130847.00
01/09/2016 01:45,2,0.000,ALERT,213.29,305.08,59.996,1452321903,"201051344000988","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,304653.9,304653.9,10870,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321940,130848.00
01/09/2016 01:45,2,0.000,ALERT,212.16,301.77,60.018,1452321903,"201051344001025","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,317008.8,317008.8,15498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321942,130849.00
01/09/2016 01:45,2,0.000,ALERT,213.51,305.68,59.996,1452321903,"201051344000458","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,314705.9,314705.9,10884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321943,130850.00
01/09/2016 01:45,2,0.000,ALERT,213.96,305.08,60.034,1452321903,"201051344000853","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,312019.8,312019.8,10866,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321945,130851.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.37,59.981,1452321903,"201051344000685","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,318263.7,318263.7,15552,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321947,130852.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.07,60.007,1452321903,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,315992.3,315992.3,15553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321949,130853.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.68,59.991,1452321903,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,319213.9,319213.9,15557,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321951,130854.00
01/09/2016 01:45,2,0.000,ALERT,212.16,301.77,60.028,1452321903,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,313360.4,313360.4,15528,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321952,130855.00
01/09/2016 01:45,2,0.000,ALERT,211.93,302.07,59.996,1452321903,"274151322000088","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,570886.6,570886.6,4676,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321954,130856.00
01/09/2016 01:45,2,0.000,ALERT,213.06,301.47,59.965,1452321903,"274151322000068","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,477993.9,477993.9,4948,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321956,130857.00
01/09/2016 01:45,2,0.000,ALERT,211.93,302.68,60.002,1452321903,"201051344001135","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,309857.7,309857.7,15507,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321958,130858.00
01/09/2016 01:45,2,0.000,ALERT,213.06,305.68,59.996,1452321903,"201051344000594","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,315737.7,315737.7,10885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321960,130859.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.37,60.002,1452321903,"201051344001203","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,316317.6,316317.6,15524,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321962,130860.00
01/09/2016 01:45,2,0.000,ALERT,212.38,303.28,60.002,1452321903,"274151322000054","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,583238.2,583238.2,4685,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321963,130861.00
01/09/2016 01:45,2,0.000,ALERT,213.74,304.78,60.002,1452321903,"201051344000867","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,304994.1,304994.1,10866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321965,130862.00
01/09/2016 01:45,2,0.000,ALERT,212.38,302.68,60.002,1452321903,"201051344001093","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,314744.0,314744.0,15530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321967,130863.00
01/09/2016 01:45,2,0.000,ALERT,213.29,305.38,60.007,1452321903,"201051344000900","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,318352.5,318352.5,10830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452321969,130864.00
01/09/2016 01:45,2,0.000,ALERT,213.74,304.78,60.002,1452321903,"201051344000648","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,311940.3,311940.3,10861,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321971,130865.00
01/09/2016 01:45,2,0.000,ALERT,213.51,305.98,60.002,1452321903,"201051344000569","219011344069620",0.00,1.50,0,303.58,308.09,0.0,0.0,0.000,319905.5,319905.5,10821,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321973,130866.00
01/09/2016 01:45,2,0.000,ALERT,213.29,305.38,59.996,1452321903,"201051344000983","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,314849.4,314849.4,10852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321975,130867.00
01/09/2016 01:45,2,0.000,ALERT,213.51,305.08,60.007,1452321903,"201051344001158","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,309904.2,309904.2,10895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321976,130868.00
01/09/2016 01:45,2,0.000,ALERT,214.19,305.98,59.965,1452321903,"201051344000576","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,312927.5,312927.5,10829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321978,130869.00
01/09/2016 01:45,2,0.000,ALERT,212.61,301.17,59.996,1452321903,"274151322000087","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,558351.1,558351.1,4716,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452321980,130870.00
01/09/2016 02:00,2,0.000,ALERT,213.96,305.08,59.965,1452322803,"201051344000645","219011344069620",0.00,2.00,0,303.58,306.88,0.0,0.0,0.000,313226.0,313226.0,10841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322805,130871.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.07,59.954,1452322803,"274151322000085","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,585889.5,585889.5,4702,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322807,130872.00
01/09/2016 02:00,2,0.000,ALERT,213.96,305.08,59.933,1452322803,"201051344000633","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,305722.1,305722.1,10897,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322809,130873.00
01/09/2016 02:00,2,0.000,ALERT,213.51,305.68,59.954,1452322803,"201051344000469","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,307138.6,307138.6,10866,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322811,130874.00
01/09/2016 02:00,2,0.000,ALERT,211.93,302.37,59.965,1452322803,"201051344000646","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,311499.2,311499.2,15523,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322813,130875.00
01/09/2016 02:00,2,0.000,ALERT,211.93,302.37,59.954,1452322803,"274151322000052","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,593695.5,593695.5,4722,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322815,130876.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.68,59.970,1452322803,"201051344000585","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,316416.3,316416.3,15515,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322816,130877.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.68,59.965,1452322803,"201051344001230","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,314619.0,314619.0,15570,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322818,130878.00
01/09/2016 02:00,2,0.000,ALERT,212.61,302.98,59.965,1452322803,"201051344000582","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,309577.9,309577.9,15514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322820,130879.00
01/09/2016 02:00,2,0.000,ALERT,211.70,302.37,59.970,1452322803,"201051344000955","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,318914.2,318914.2,15494,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322822,130880.00
01/09/2016 02:00,2,0.000,ALERT,212.38,302.07,59.959,1452322803,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.28,0.0,0.0,0.000,477708.6,477708.6,4958,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322824,130881.00
01/09/2016 02:00,2,0.000,ALERT,213.29,305.68,59.991,1452322803,"201051344000579","219011344069620",0.00,1.50,0,304.18,307.78,0.0,0.0,0.000,320316.1,320316.1,10876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322825,130882.00
01/09/2016 02:00,2,0.000,ALERT,211.93,302.98,59.959,1452322803,"201051344000890","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,317047.2,317047.2,15576,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322827,130883.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.37,59.970,1452322803,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,318844.1,318844.1,15524,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322829,130884.00
01/09/2016 02:00,2,0.000,ALERT,212.38,301.77,59.970,1452322803,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,312902.6,312902.6,15589,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322831,130885.00
01/09/2016 02:00,2,0.000,ALERT,212.61,302.68,59.959,1452322803,"274151322000083","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,588007.4,588007.4,4751,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322832,130886.00
01/09/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1452322803,"274151322000076","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,624634.6,624634.6,4730,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322834,130887.00
01/09/2016 02:00,2,0.000,ALERT,213.29,305.98,59.938,1452322803,"201051344000868","219011344069620",0.00,1.50,0,304.18,307.78,0.0,0.0,0.000,304657.3,304657.3,10837,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322836,130888.00
01/09/2016 02:00,2,0.000,ALERT,212.38,303.28,59.970,1452322803,"274151322000095","219011344069620",0.00,1.00,0,301.77,304.78,0.0,0.0,0.000,617311.6,617311.6,4760,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322838,130889.00
01/09/2016 02:00,2,0.000,ALERT,213.06,305.38,59.959,1452322803,"201051344000988","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,304653.9,304653.9,10872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322840,130890.00
01/09/2016 02:00,2,0.000,ALERT,211.70,301.17,59.959,1452322803,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,317008.8,317008.8,15500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322842,130891.00
01/09/2016 02:00,2,0.000,ALERT,213.06,305.68,59.970,1452322803,"201051344000458","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,314705.9,314705.9,10886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322843,130892.00
01/09/2016 02:00,2,0.000,ALERT,213.74,304.78,59.965,1452322803,"201051344000853","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,312019.8,312019.8,10868,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322845,130893.00
01/09/2016 02:00,2,0.000,ALERT,212.61,302.37,59.922,1452322803,"201051344000685","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,318263.7,318263.7,15554,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322847,130894.00
01/09/2016 02:00,2,0.000,ALERT,212.38,302.07,59.954,1452322803,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,315992.3,315992.3,15555,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322849,130895.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.68,59.917,1452322803,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,319213.9,319213.9,15559,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322851,130896.00
01/09/2016 02:00,2,0.000,ALERT,212.16,301.77,59.954,1452322803,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,313360.4,313360.4,15530,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322852,130897.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.37,59.954,1452322803,"274151322000088","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,570886.6,570886.6,4678,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322854,130898.00
01/09/2016 02:00,2,0.000,ALERT,213.06,301.47,59.944,1452322803,"274151322000068","219011344069620",0.00,2.50,0,299.97,302.98,0.0,0.0,0.000,477993.9,477993.9,4950,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322856,130899.00
01/09/2016 02:00,2,0.000,ALERT,211.70,302.37,59.949,1452322803,"201051344001135","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,309857.7,309857.7,15509,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322858,130900.00
01/09/2016 02:00,2,0.000,ALERT,213.06,305.98,59.959,1452322803,"201051344000594","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,315737.7,315737.7,10887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322860,130901.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.37,59.965,1452322803,"201051344001203","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,316317.6,316317.6,15526,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322861,130902.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.98,59.954,1452322803,"274151322000054","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,583238.2,583238.2,4687,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322863,130903.00
01/09/2016 02:00,2,0.000,ALERT,213.74,304.48,59.959,1452322803,"201051344000867","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,304994.1,304994.1,10868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322865,130904.00
01/09/2016 02:00,2,0.000,ALERT,212.16,302.37,59.965,1452322803,"201051344001093","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,314744.0,314744.0,15532,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322867,130905.00
01/09/2016 02:00,2,0.000,ALERT,213.06,305.38,59.965,1452322803,"201051344000900","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,318352.5,318352.5,10832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322868,130906.00
01/09/2016 02:00,2,0.000,ALERT,213.51,304.78,59.933,1452322803,"201051344000648","219011344069620",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,311940.3,311940.3,10863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322870,130907.00
01/09/2016 02:00,2,0.000,ALERT,213.29,305.98,59.975,1452322803,"201051344000569","219011344069620",0.00,1.00,0,304.18,307.78,0.0,0.0,0.000,319905.5,319905.5,10823,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452322872,130908.00
01/09/2016 02:00,2,0.000,ALERT,213.51,305.68,59.965,1452322803,"201051344000983","219011344069620",0.00,1.50,0,303.88,307.18,0.0,0.0,0.000,314849.4,314849.4,10854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322874,130909.00
01/09/2016 02:00,2,0.000,ALERT,213.51,305.38,59.944,1452322803,"201051344001158","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,309904.2,309904.2,10897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322876,130910.00
01/09/2016 02:00,2,0.000,ALERT,213.96,305.68,59.954,1452322803,"201051344000576","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,312927.5,312927.5,10831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322878,130911.00
01/09/2016 02:00,2,0.000,ALERT,212.38,301.17,59.970,1452322803,"274151322000087","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,558351.1,558351.1,4718,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452322880,130912.00
01/09/2016 02:15,2,0.000,ALERT,213.51,304.48,59.959,1452323703,"201051344000645","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,313226.0,313226.0,10843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323705,130913.00
01/09/2016 02:15,2,0.000,ALERT,212.38,302.37,59.965,1452323703,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,585889.5,585889.5,4704,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323707,130914.00
01/09/2016 02:15,2,0.000,ALERT,213.74,304.48,60.012,1452323703,"201051344000633","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,305722.1,305722.1,10899,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323709,130915.00
01/09/2016 02:15,2,0.000,ALERT,213.06,304.18,59.959,1452323703,"201051344000469","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,307138.6,307138.6,10868,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323711,130916.00
01/09/2016 02:15,2,0.000,ALERT,212.16,302.68,59.933,1452323703,"201051344000646","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,311499.2,311499.2,15525,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323713,130917.00
01/09/2016 02:15,2,0.000,ALERT,211.93,302.68,59.954,1452323703,"274151322000052","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,593695.5,593695.5,4724,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323714,130918.00
01/09/2016 02:15,2,0.000,ALERT,212.38,302.37,59.944,1452323703,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,316416.3,316416.3,15517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323716,130919.00
01/09/2016 02:15,2,0.000,ALERT,212.16,302.37,59.949,1452323703,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,314619.0,314619.0,15572,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323718,130920.00
01/09/2016 02:15,2,0.000,ALERT,212.83,303.28,59.954,1452323703,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,309577.9,309577.9,15516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323720,130921.00
01/09/2016 02:15,2,0.000,ALERT,211.93,302.37,59.901,1452323703,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,318914.2,318914.2,15496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323722,130922.00
01/09/2016 02:15,2,0.000,ALERT,212.38,301.47,59.949,1452323703,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,477708.6,477708.6,4960,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323723,130923.00
01/09/2016 02:15,2,0.000,ALERT,213.06,304.78,59.981,1452323703,"201051344000579","219011344069620",0.00,1.50,0,304.18,308.09,0.0,0.0,0.000,320316.1,320316.1,10878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323725,130924.00
01/09/2016 02:15,2,0.000,ALERT,211.93,302.68,59.949,1452323703,"201051344000890","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,317047.2,317047.2,15578,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323727,130925.00
01/09/2016 02:15,2,0.000,ALERT,212.38,302.37,59.944,1452323703,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,318844.1,318844.1,15526,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323729,130926.00
01/09/2016 02:15,2,0.000,ALERT,212.38,301.77,59.938,1452323703,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,312902.6,312902.6,15591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323731,130927.00
01/09/2016 02:15,2,0.000,ALERT,212.38,302.68,59.954,1452323703,"274151322000083","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,588007.4,588007.4,4753,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323732,130928.00
01/09/2016 02:15,2,0.000,ALERT,212.83,301.77,59.938,1452323703,"274151322000076","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,624634.6,624634.6,4732,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323734,130929.00
01/09/2016 02:15,2,0.000,ALERT,213.29,305.38,59.912,1452323703,"201051344000868","219011344069620",0.00,1.00,0,303.58,308.09,0.0,0.0,0.000,304657.3,304657.3,10839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323736,130930.00
01/09/2016 02:15,2,0.000,ALERT,212.16,302.98,59.938,1452323703,"274151322000095","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,617311.6,617311.6,4762,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323738,130931.00
01/09/2016 02:15,2,0.000,ALERT,213.06,304.48,59.954,1452323703,"201051344000988","219011344069620",0.00,1.50,0,300.57,306.58,0.0,0.0,0.000,304653.9,304653.9,10874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323740,130932.00
01/09/2016 02:15,2,0.000,ALERT,212.16,301.47,59.970,1452323703,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,317008.8,317008.8,15502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323742,130933.00
01/09/2016 02:15,2,0.000,ALERT,213.29,304.78,59.949,1452323703,"201051344000458","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,314705.9,314705.9,10888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323743,130934.00
01/09/2016 02:15,2,0.000,ALERT,213.74,304.48,59.949,1452323703,"201051344000853","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,312019.8,312019.8,10870,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323745,130935.00
01/09/2016 02:15,2,0.000,ALERT,212.38,302.37,59.959,1452323703,"201051344000685","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,318263.7,318263.7,15556,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323747,130936.00
01/09/2016 02:15,2,0.000,ALERT,212.38,301.77,59.959,1452323703,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,315992.3,315992.3,15557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323749,130937.00
01/09/2016 02:15,2,0.000,ALERT,212.38,302.37,59.986,1452323703,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,319213.9,319213.9,15561,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323751,130938.00
01/09/2016 02:15,2,0.000,ALERT,212.38,301.77,59.959,1452323703,"201051344000651","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,313360.4,313360.4,15532,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323752,130939.00
01/09/2016 02:15,2,0.000,ALERT,211.93,301.77,60.002,1452323703,"274151322000088","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,570886.6,570886.6,4680,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323754,130940.00
01/09/2016 02:15,2,0.000,ALERT,212.83,301.17,59.954,1452323703,"274151322000068","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,477993.9,477993.9,4952,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323756,130941.00
01/09/2016 02:15,2,0.000,ALERT,211.93,302.37,59.965,1452323703,"201051344001135","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,309857.7,309857.7,15511,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323758,130942.00
01/09/2016 02:15,2,0.000,ALERT,212.83,305.08,59.922,1452323703,"201051344000594","219011344069620",0.00,1.00,0,302.98,307.48,0.0,0.0,0.000,315737.7,315737.7,10889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323760,130943.00
01/09/2016 02:15,2,0.000,ALERT,211.93,301.77,59.965,1452323703,"201051344001203","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,316317.6,316317.6,15528,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323761,130944.00
01/09/2016 02:15,2,0.000,ALERT,212.16,302.07,60.002,1452323703,"274151322000054","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,583238.2,583238.2,4689,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323763,130945.00
01/09/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1452323703,"201051344000867","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,304994.1,304994.1,10870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323765,130946.00
01/09/2016 02:15,2,0.000,ALERT,212.16,302.07,59.970,1452323703,"201051344001093","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,314744.0,314744.0,15534,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323767,130947.00
01/09/2016 02:15,2,0.000,ALERT,213.06,304.48,59.965,1452323703,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,318352.5,318352.5,10834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323769,130948.00
01/09/2016 02:15,2,0.000,ALERT,213.51,303.88,59.970,1452323703,"201051344000648","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,311940.3,311940.3,10865,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323771,130949.00
01/09/2016 02:15,2,0.000,ALERT,213.29,305.38,59.975,1452323703,"201051344000569","219011344069620",0.00,1.00,0,303.88,308.09,0.0,0.0,0.000,319905.5,319905.5,10825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323773,130950.00
01/09/2016 02:15,2,0.000,ALERT,213.29,304.78,59.965,1452323703,"201051344000983","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,314849.4,314849.4,10856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452323775,130951.00
01/09/2016 02:15,2,0.000,ALERT,213.29,304.48,59.996,1452323703,"201051344001158","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,309904.2,309904.2,10899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323776,130952.00
01/09/2016 02:15,2,0.000,ALERT,213.96,305.38,59.975,1452323703,"201051344000576","219011344069620",0.00,1.00,0,303.28,307.48,0.0,0.0,0.000,312927.5,312927.5,10833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323778,130953.00
01/09/2016 02:15,2,0.000,ALERT,212.16,301.17,59.959,1452323703,"274151322000087","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,558351.1,558351.1,4720,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452323780,130954.00
01/09/2016 02:30,2,0.000,ALERT,213.74,305.08,59.991,1452324603,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,313226.0,313226.0,10845,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324605,130955.00
01/09/2016 02:30,2,0.000,ALERT,212.61,302.68,59.975,1452324603,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,585889.5,585889.5,4706,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324606,130956.00
01/09/2016 02:30,2,0.000,ALERT,213.96,305.08,59.986,1452324603,"201051344000633","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,305722.1,305722.1,10901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324608,130957.00
01/09/2016 02:30,2,0.000,ALERT,213.51,305.08,59.996,1452324603,"201051344000469","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,307138.6,307138.6,10870,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324610,130958.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.37,59.986,1452324603,"201051344000646","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,311499.2,311499.2,15527,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324612,130959.00
01/09/2016 02:30,2,0.000,ALERT,211.93,302.98,59.991,1452324603,"274151322000052","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,593695.5,593695.5,4726,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324614,130960.00
01/09/2016 02:30,2,0.000,ALERT,212.61,302.98,59.986,1452324603,"201051344000585","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,316416.3,316416.3,15519,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324615,130961.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.98,59.986,1452324603,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,314619.0,314619.0,15574,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324617,130962.00
01/09/2016 02:30,2,0.000,ALERT,212.83,303.58,60.034,1452324603,"201051344000582","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,309577.9,309577.9,15518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324619,130963.00
01/09/2016 02:30,2,0.000,ALERT,211.93,302.68,59.981,1452324603,"201051344000955","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,318914.2,318914.2,15498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324621,130964.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.07,59.949,1452324603,"274151322000094","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,477708.6,477708.6,4962,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324623,130965.00
01/09/2016 02:30,2,0.000,ALERT,213.29,305.68,60.018,1452324603,"201051344000579","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,320316.1,320316.1,10880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452324625,130966.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.98,59.981,1452324603,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,317047.2,317047.2,15580,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452324627,130967.00
01/09/2016 02:30,2,0.000,ALERT,212.61,302.68,59.986,1452324603,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,318844.1,318844.1,15528,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324629,130968.00
01/09/2016 02:30,2,0.000,ALERT,212.61,302.07,59.981,1452324603,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,312902.6,312902.6,15593,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324630,130969.00
01/09/2016 02:30,2,0.000,ALERT,212.61,303.28,59.975,1452324603,"274151322000083","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,588007.4,588007.4,4755,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324632,130970.00
01/09/2016 02:30,2,0.000,ALERT,213.06,302.37,59.981,1452324603,"274151322000076","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,624634.6,624634.6,4734,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324634,130971.00
