ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 02:30,2,0.000,ALERT,213.29,305.98,60.028,1452324603,"201051344000868","219011344069620",0.00,1.00,0,303.28,307.48,0.0,0.0,0.000,304657.3,304657.3,10841,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324636,130972.00
01/09/2016 02:30,2,0.000,ALERT,212.38,303.88,59.991,1452324603,"274151322000095","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,617311.6,617311.6,4764,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324638,130973.00
01/09/2016 02:30,2,0.000,ALERT,213.29,305.38,60.002,1452324603,"201051344000988","219011344069620",0.00,1.50,0,299.97,306.28,0.0,0.0,0.000,304653.9,304653.9,10876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324639,130974.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.07,60.007,1452324603,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,317008.8,317008.8,15504,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324641,130975.00
01/09/2016 02:30,2,0.000,ALERT,213.29,305.68,60.034,1452324603,"201051344000458","219011344069620",0.00,2.50,0,302.68,307.48,0.0,0.0,0.000,314705.9,314705.9,10890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324643,130976.00
01/09/2016 02:30,2,0.000,ALERT,213.96,305.38,59.986,1452324603,"201051344000853","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,312019.8,312019.8,10872,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324645,130977.00
01/09/2016 02:30,2,0.000,ALERT,212.61,302.98,59.975,1452324603,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,318263.7,318263.7,15558,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324647,130978.00
01/09/2016 02:30,2,0.000,ALERT,212.61,302.37,59.996,1452324603,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,315992.3,315992.3,15559,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324649,130979.00
01/09/2016 02:30,2,0.000,ALERT,212.83,303.28,59.996,1452324603,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,319213.9,319213.9,15563,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324650,130980.00
01/09/2016 02:30,2,0.000,ALERT,212.38,302.07,59.991,1452324603,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,313360.4,313360.4,15534,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324652,130981.00
01/09/2016 02:30,2,0.000,ALERT,211.93,302.37,59.975,1452324603,"274151322000088","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,570886.6,570886.6,4682,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324654,130982.00
01/09/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1452324603,"274151322000068","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,477993.9,477993.9,4954,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324656,130983.00
01/09/2016 02:30,2,0.000,ALERT,211.93,302.37,59.991,1452324603,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,309857.7,309857.7,15513,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324658,130984.00
01/09/2016 02:30,2,0.000,ALERT,212.83,305.68,59.954,1452324603,"201051344000594","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,315737.7,315737.7,10891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452324659,130985.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.07,59.981,1452324603,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,316317.6,316317.6,15530,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452324661,130986.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.68,59.965,1452324603,"274151322000054","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,583238.2,583238.2,4691,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452324663,130987.00
01/09/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1452324603,"201051344000867","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,304994.1,304994.1,10872,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324665,130988.00
01/09/2016 02:30,2,0.000,ALERT,212.16,302.07,59.981,1452324603,"201051344001093","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,314744.0,314744.0,15536,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324667,130989.00
01/09/2016 02:30,2,0.000,ALERT,213.06,304.78,59.986,1452324603,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,318352.5,318352.5,10836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324668,130990.00
01/09/2016 02:30,2,0.000,ALERT,213.51,304.48,59.975,1452324603,"201051344000648","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,311940.3,311940.3,10867,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324670,130991.00
01/09/2016 02:30,2,0.000,ALERT,213.29,305.68,59.981,1452324603,"201051344000569","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,319905.5,319905.5,10827,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324672,130992.00
01/09/2016 02:30,2,0.000,ALERT,213.29,305.38,60.012,1452324603,"201051344000983","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,314849.4,314849.4,10858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324674,130993.00
01/09/2016 02:30,2,0.000,ALERT,213.29,304.78,59.986,1452324603,"201051344001158","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,309904.2,309904.2,10901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324676,130994.00
01/09/2016 02:30,2,0.000,ALERT,213.74,305.68,60.012,1452324603,"201051344000576","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,312927.5,312927.5,10835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324678,130995.00
01/09/2016 02:30,2,0.000,ALERT,212.38,301.47,59.970,1452324603,"274151322000087","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,558351.1,558351.1,4722,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452324679,130996.00
01/09/2016 02:45,2,0.000,ALERT,213.74,304.78,59.959,1452325503,"201051344000645","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,313226.0,313226.0,10847,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325505,130997.00
01/09/2016 02:45,2,0.000,ALERT,212.61,302.98,59.965,1452325503,"274151322000085","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,585889.5,585889.5,4708,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325507,130998.00
01/09/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1452325503,"201051344000633","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,305722.1,305722.1,10903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325509,130999.00
01/09/2016 02:45,2,0.000,ALERT,213.06,304.78,59.954,1452325503,"201051344000469","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,307138.6,307138.6,10872,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325510,131000.00
01/09/2016 02:45,2,0.000,ALERT,212.16,303.28,59.970,1452325503,"201051344000646","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,311499.2,311499.2,15529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325512,131001.00
01/09/2016 02:45,2,0.000,ALERT,211.93,303.28,59.959,1452325503,"274151322000052","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,593695.5,593695.5,4728,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325514,131002.00
01/09/2016 02:45,2,0.000,ALERT,212.38,302.98,59.938,1452325503,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,316416.3,316416.3,15521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325516,131003.00
01/09/2016 02:45,2,0.000,ALERT,212.61,303.58,59.975,1452325503,"201051344001230","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,314619.0,314619.0,15576,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325518,131004.00
01/09/2016 02:45,2,0.000,ALERT,212.83,303.88,60.012,1452325503,"201051344000582","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,309577.9,309577.9,15520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325520,131005.00
01/09/2016 02:45,2,0.000,ALERT,212.16,303.28,59.970,1452325503,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,318914.2,318914.2,15500,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325522,131006.00
01/09/2016 02:45,2,0.000,ALERT,212.38,302.37,59.970,1452325503,"274151322000094","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,477708.6,477708.6,4964,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325523,131007.00
01/09/2016 02:45,2,0.000,ALERT,213.06,305.38,59.917,1452325503,"201051344000579","219011344069620",0.00,1.00,0,303.58,307.78,0.0,0.0,0.000,320316.1,320316.1,10882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325525,131008.00
01/09/2016 02:45,2,0.000,ALERT,212.16,303.58,59.965,1452325503,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,317047.2,317047.2,15582,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325527,131009.00
01/09/2016 02:45,2,0.000,ALERT,212.61,303.28,59.970,1452325503,"201051344000438","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,318844.1,318844.1,15530,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325529,131010.00
01/09/2016 02:45,2,0.000,ALERT,212.61,302.68,59.959,1452325503,"201051344000417","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,312902.6,312902.6,15595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325531,131011.00
01/09/2016 02:45,2,0.000,ALERT,212.38,303.58,59.970,1452325503,"274151322000083","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,588007.4,588007.4,4757,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325532,131012.00
01/09/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1452325503,"274151322000076","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,624634.6,624634.6,4736,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325534,131013.00
01/09/2016 02:45,2,0.000,ALERT,213.06,305.38,59.970,1452325503,"201051344000868","219011344069620",0.00,1.00,0,303.88,307.48,0.0,0.0,0.000,304657.3,304657.3,10843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325536,131014.00
01/09/2016 02:45,2,0.000,ALERT,212.61,303.88,59.970,1452325503,"274151322000095","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,617311.6,617311.6,4766,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325538,131015.00
01/09/2016 02:45,2,0.000,ALERT,213.06,304.78,59.970,1452325503,"201051344000988","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,304653.9,304653.9,10878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325540,131016.00
01/09/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1452325503,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,317008.8,317008.8,15506,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325541,131017.00
01/09/2016 02:45,2,0.000,ALERT,213.06,305.08,59.975,1452325503,"201051344000458","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,314705.9,314705.9,10892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325543,131018.00
01/09/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1452325503,"201051344000853","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,312019.8,312019.8,10874,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325545,131019.00
01/09/2016 02:45,2,0.000,ALERT,212.83,303.28,59.954,1452325503,"201051344000685","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,318263.7,318263.7,15560,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325547,131020.00
01/09/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1452325503,"201051344000917","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,315992.3,315992.3,15561,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325549,131021.00
01/09/2016 02:45,2,0.000,ALERT,212.61,303.28,59.981,1452325503,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,319213.9,319213.9,15565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325550,131022.00
01/09/2016 02:45,2,0.000,ALERT,212.38,302.37,59.949,1452325503,"201051344000651","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,313360.4,313360.4,15536,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325552,131023.00
01/09/2016 02:45,2,0.000,ALERT,212.16,302.37,59.991,1452325503,"274151322000088","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,570886.6,570886.6,4684,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325554,131024.00
01/09/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1452325503,"274151322000068","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,477993.9,477993.9,4956,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325556,131025.00
01/09/2016 02:45,2,0.000,ALERT,212.16,303.28,59.991,1452325503,"201051344001135","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,309857.7,309857.7,15515,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325558,131026.00
01/09/2016 02:45,2,0.000,ALERT,212.83,305.38,59.986,1452325503,"201051344000594","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,315737.7,315737.7,10893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325559,131027.00
01/09/2016 02:45,2,0.000,ALERT,212.38,302.68,59.975,1452325503,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,316317.6,316317.6,15532,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325561,131028.00
01/09/2016 02:45,2,0.000,ALERT,212.38,302.68,59.959,1452325503,"274151322000054","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,583238.2,583238.2,4693,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325563,131029.00
01/09/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1452325503,"201051344000867","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,304994.1,304994.1,10874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325565,131030.00
01/09/2016 02:45,2,0.000,ALERT,212.38,302.98,59.991,1452325503,"201051344001093","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,314744.0,314744.0,15538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325567,131031.00
01/09/2016 02:45,2,0.000,ALERT,213.06,305.08,59.996,1452325503,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,318352.5,318352.5,10838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325568,131032.00
01/09/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1452325503,"201051344000648","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,311940.3,311940.3,10869,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325570,131033.00
01/09/2016 02:45,2,0.000,ALERT,213.29,305.38,59.996,1452325503,"201051344000569","219011344069620",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,319905.5,319905.5,10829,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325572,131034.00
01/09/2016 02:45,2,0.000,ALERT,213.29,305.08,59.975,1452325503,"201051344000983","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,314849.4,314849.4,10860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325574,131035.00
01/09/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1452325503,"201051344001158","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,309904.2,309904.2,10903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325576,131036.00
01/09/2016 02:45,2,0.000,ALERT,213.74,305.38,59.981,1452325503,"201051344000576","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,312927.5,312927.5,10837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452325578,131037.00
01/09/2016 02:45,2,0.000,ALERT,212.61,302.37,60.018,1452325503,"274151322000087","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,558351.1,558351.1,4724,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452325580,131038.00
01/09/2016 03:00,2,0.000,ALERT,213.96,305.38,59.996,1452326403,"201051344000645","219011344069620",0.00,1.50,0,291.25,306.88,0.0,0.0,0.000,313226.0,313226.0,10849,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326405,131039.00
01/09/2016 03:00,2,0.000,ALERT,213.06,303.28,59.986,1452326403,"274151322000085","219011344069620",0.00,1.50,0,290.05,305.08,0.0,0.0,0.000,585889.5,585889.5,4710,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326407,131040.00
01/09/2016 03:00,2,0.000,ALERT,213.96,305.08,59.986,1452326403,"201051344000633","219011344069620",0.00,0.50,0,290.05,306.28,0.0,0.0,0.000,305722.1,305722.1,10905,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326409,131041.00
01/09/2016 03:00,2,0.000,ALERT,213.74,305.68,60.023,1452326403,"201051344000469","219011344069620",0.00,0.00,0,290.65,306.58,0.0,0.0,0.000,307138.6,307138.6,10874,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326411,131042.00
01/09/2016 03:00,2,0.000,ALERT,212.38,302.98,59.959,1452326403,"201051344000646","219011344069620",0.00,0.50,0,289.75,304.48,0.0,0.0,0.000,311499.2,311499.2,15531,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326413,131043.00
01/09/2016 03:00,2,0.000,ALERT,212.38,303.88,59.986,1452326403,"274151322000052","219011344069620",0.00,1.00,0,289.45,305.68,0.0,0.0,0.000,593695.5,593695.5,4730,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326415,131044.00
01/09/2016 03:00,2,0.000,ALERT,212.83,303.58,59.975,1452326403,"201051344000585","219011344069620",0.00,1.00,0,289.75,304.78,0.0,0.0,0.000,316416.3,316416.3,15523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326417,131045.00
01/09/2016 03:00,2,0.000,ALERT,212.61,303.28,59.944,1452326403,"201051344001230","219011344069620",0.00,0.50,0,290.35,304.78,0.0,0.0,0.000,314619.0,314619.0,15578,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326418,131046.00
01/09/2016 03:00,2,0.000,ALERT,213.29,304.18,59.944,1452326403,"201051344000582","219011344069620",0.00,0.00,0,290.95,305.38,0.0,0.0,0.000,309577.9,309577.9,15522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326420,131047.00
01/09/2016 03:00,2,0.000,ALERT,212.38,302.98,59.986,1452326403,"201051344000955","219011344069620",0.00,1.00,0,290.05,304.48,0.0,0.0,0.000,318914.2,318914.2,15502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326422,131048.00
01/09/2016 03:00,2,0.000,ALERT,212.61,302.07,59.986,1452326403,"274151322000094","219011344069620",0.00,0.50,0,289.45,304.48,0.0,0.0,0.000,477708.6,477708.6,4966,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326424,131049.00
01/09/2016 03:00,2,0.000,ALERT,213.51,306.28,59.975,1452326403,"201051344000579","219011344069620",0.00,1.00,0,292.16,307.78,0.0,0.0,0.000,320316.1,320316.1,10884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326425,131050.00
01/09/2016 03:00,2,0.000,ALERT,212.61,303.58,59.986,1452326403,"201051344000890","219011344069620",0.00,1.00,0,290.35,305.68,0.0,0.0,0.000,317047.2,317047.2,15584,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326427,131051.00
01/09/2016 03:00,2,0.000,ALERT,212.61,302.98,59.986,1452326403,"201051344000438","219011344069620",0.00,0.50,0,290.05,304.78,0.0,0.0,0.000,318844.1,318844.1,15532,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326429,131052.00
01/09/2016 03:00,2,0.000,ALERT,212.83,302.37,59.981,1452326403,"201051344000417","219011344069620",0.00,0.50,0,289.45,304.48,0.0,0.0,0.000,312902.6,312902.6,15597,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326431,131053.00
01/09/2016 03:00,2,0.000,ALERT,212.83,303.88,60.028,1452326403,"274151322000083","219011344069620",0.00,1.50,0,290.05,305.98,0.0,0.0,0.000,588007.4,588007.4,4759,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326433,131054.00
01/09/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1452326403,"274151322000076","219011344069620",0.00,1.00,0,290.35,305.38,0.0,0.0,0.000,624634.6,624634.6,4738,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326434,131055.00
01/09/2016 03:00,2,0.000,ALERT,213.51,306.28,59.970,1452326403,"201051344000868","219011344069620",0.00,1.00,0,292.16,307.78,0.0,0.0,0.000,304657.3,304657.3,10845,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326436,131056.00
01/09/2016 03:00,2,0.000,ALERT,212.61,304.18,59.981,1452326403,"274151322000095","219011344069620",0.00,0.50,0,290.95,306.28,0.0,0.0,0.000,617311.6,617311.6,4768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326438,131057.00
01/09/2016 03:00,2,0.000,ALERT,213.29,305.38,59.944,1452326403,"201051344000988","219011344069620",0.00,1.00,0,289.45,306.58,0.0,0.0,0.000,304653.9,304653.9,10880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326440,131058.00
01/09/2016 03:00,2,0.000,ALERT,212.61,302.37,59.991,1452326403,"201051344001025","219011344069620",0.00,0.00,0,289.45,305.38,0.0,0.0,0.000,317008.8,317008.8,15508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326442,131059.00
01/09/2016 03:00,2,0.000,ALERT,213.51,305.68,59.981,1452326403,"201051344000458","219011344069620",0.00,2.50,0,291.55,307.48,0.0,0.0,0.000,314705.9,314705.9,10894,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326444,131060.00
01/09/2016 03:00,2,0.000,ALERT,213.96,305.38,59.986,1452326403,"201051344000853","219011344069620",0.00,0.50,0,291.25,307.18,0.0,0.0,0.000,312019.8,312019.8,10876,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326445,131061.00
01/09/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1452326403,"201051344000685","219011344069620",0.00,1.00,0,290.05,304.48,0.0,0.0,0.000,318263.7,318263.7,15562,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326447,131062.00
01/09/2016 03:00,2,0.000,ALERT,212.83,302.68,59.975,1452326403,"201051344000917","219011344069620",0.00,2.00,0,288.85,304.18,0.0,0.0,0.000,315992.3,315992.3,15563,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326449,131063.00
01/09/2016 03:00,2,0.000,ALERT,212.83,303.28,59.938,1452326403,"201051344001145","219011344069620",0.00,0.50,0,290.35,305.38,0.0,0.0,0.000,319213.9,319213.9,15567,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326451,131064.00
01/09/2016 03:00,2,0.000,ALERT,212.83,302.68,59.981,1452326403,"201051344000651","219011344069620",0.00,-0.50,0,289.45,304.18,0.0,0.0,0.000,313360.4,313360.4,15538,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326453,131065.00
01/09/2016 03:00,2,0.000,ALERT,212.16,302.98,59.975,1452326403,"274151322000088","219011344069620",0.00,2.00,0,289.45,305.08,0.0,0.0,0.000,570886.6,570886.6,4686,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326454,131066.00
01/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.975,1452326403,"274151322000068","219011344069620",0.00,2.00,0,289.15,304.48,0.0,0.0,0.000,477993.9,477993.9,4958,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326456,131067.00
01/09/2016 03:00,2,0.000,ALERT,212.38,303.28,59.981,1452326403,"201051344001135","219011344069620",0.00,0.50,0,290.05,305.38,0.0,0.0,0.000,309857.7,309857.7,15517,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326458,131068.00
01/09/2016 03:00,2,0.000,ALERT,213.06,305.98,59.975,1452326403,"201051344000594","219011344069620",0.00,0.50,0,291.55,307.18,0.0,0.0,0.000,315737.7,315737.7,10895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326460,131069.00
01/09/2016 03:00,2,0.000,ALERT,212.61,302.68,59.975,1452326403,"201051344001203","219011344069620",0.00,0.50,0,289.75,306.28,0.0,0.0,0.000,316317.6,316317.6,15534,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326461,131070.00
01/09/2016 03:00,2,0.000,ALERT,212.61,303.58,59.965,1452326403,"274151322000054","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,583238.2,583238.2,4695,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326463,131071.00
01/09/2016 03:00,2,0.000,ALERT,213.74,305.38,60.007,1452326403,"201051344000867","219011344069620",0.00,2.00,0,290.95,307.18,0.0,0.0,0.000,304994.1,304994.1,10876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326465,131072.00
01/09/2016 03:00,2,0.000,ALERT,212.61,302.98,59.970,1452326403,"201051344001093","219011344069620",0.00,2.00,0,290.05,304.48,0.0,0.0,0.000,314744.0,314744.0,15540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326467,131073.00
01/09/2016 03:00,2,0.000,ALERT,213.29,305.68,59.944,1452326403,"201051344000900","219011344069620",0.00,1.00,0,291.25,306.58,0.0,0.0,0.000,318352.5,318352.5,10840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326469,131074.00
01/09/2016 03:00,2,0.000,ALERT,213.74,304.78,59.975,1452326403,"201051344000648","219011344069620",0.00,0.00,0,290.65,306.88,0.0,0.0,0.000,311940.3,311940.3,10871,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326471,131075.00
01/09/2016 03:00,2,0.000,ALERT,213.51,305.98,59.965,1452326403,"201051344000569","219011344069620",0.00,1.00,0,292.16,307.78,0.0,0.0,0.000,319905.5,319905.5,10831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326473,131076.00
01/09/2016 03:00,2,0.000,ALERT,213.29,305.38,59.975,1452326403,"201051344000983","219011344069620",0.00,1.00,0,291.55,307.18,0.0,0.0,0.000,314849.4,314849.4,10862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452326475,131077.00
01/09/2016 03:00,2,0.000,ALERT,213.74,305.68,59.981,1452326403,"201051344001158","219011344069620",0.00,0.00,0,291.25,306.58,0.0,0.0,0.000,309904.2,309904.2,10905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326476,131078.00
01/09/2016 03:00,2,0.000,ALERT,213.96,306.28,59.970,1452326403,"201051344000576","219011344069620",0.00,1.50,0,291.85,307.18,0.0,0.0,0.000,312927.5,312927.5,10839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326478,131079.00
01/09/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1452326403,"274151322000087","219011344069620",0.00,2.50,0,288.85,304.18,0.0,0.0,0.000,558351.1,558351.1,4726,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452326480,131080.00
01/09/2016 03:15,2,0.000,ALERT,213.96,305.68,59.965,1452327304,"201051344000645","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,313226.0,313226.0,10851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327306,131081.00
01/09/2016 03:15,2,0.000,ALERT,212.61,303.28,59.959,1452327304,"274151322000085","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,585889.5,585889.5,4712,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327307,131082.00
01/09/2016 03:15,2,0.000,ALERT,214.19,305.38,59.965,1452327304,"201051344000633","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,305722.1,305722.1,10907,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327309,131083.00
01/09/2016 03:15,2,0.000,ALERT,213.51,305.68,60.012,1452327304,"201051344000469","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,307138.6,307138.6,10876,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452327311,131084.00
01/09/2016 03:15,2,0.000,ALERT,212.38,303.88,59.975,1452327304,"201051344000646","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,311499.2,311499.2,15533,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327313,131085.00
01/09/2016 03:15,2,0.000,ALERT,212.16,303.28,60.012,1452327304,"274151322000052","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,593695.5,593695.5,4732,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327314,131086.00
01/09/2016 03:15,2,0.000,ALERT,212.83,304.18,59.981,1452327304,"201051344000585","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,316416.3,316416.3,15525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452327316,131087.00
01/09/2016 03:15,2,0.000,ALERT,212.83,304.48,59.949,1452327304,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,314619.0,314619.0,15580,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327318,131088.00
01/09/2016 03:15,2,0.000,ALERT,213.29,304.78,59.981,1452327304,"201051344000582","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,309577.9,309577.9,15524,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327320,131089.00
01/09/2016 03:15,2,0.000,ALERT,212.38,303.88,59.959,1452327304,"201051344000955","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,318914.2,318914.2,15504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327322,131090.00
01/09/2016 03:15,2,0.000,ALERT,212.38,302.68,59.970,1452327304,"274151322000094","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,477708.6,477708.6,4968,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327324,131091.00
01/09/2016 03:15,2,0.000,ALERT,213.51,306.28,59.981,1452327304,"201051344000579","219011344069620",0.00,1.00,0,304.48,308.39,0.0,0.0,0.000,320316.1,320316.1,10886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327325,131092.00
01/09/2016 03:15,2,0.000,ALERT,212.61,304.18,59.996,1452327304,"201051344000890","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,317047.2,317047.2,15586,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327327,131093.00
01/09/2016 03:15,2,0.000,ALERT,212.83,303.58,60.012,1452327304,"201051344000438","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,318844.1,318844.1,15534,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452327329,131094.00
01/09/2016 03:15,2,0.000,ALERT,213.06,303.28,59.970,1452327304,"201051344000417","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,312902.6,312902.6,15599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452327331,131095.00
01/09/2016 03:15,2,0.000,ALERT,212.61,303.58,59.959,1452327304,"274151322000083","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,588007.4,588007.4,4761,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327333,131096.00
01/09/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1452327304,"274151322000076","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,624634.6,624634.6,4740,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327335,131097.00
01/09/2016 03:15,2,0.000,ALERT,213.51,306.58,59.970,1452327304,"201051344000868","219011344069620",0.00,0.50,0,304.18,308.39,0.0,0.0,0.000,304657.3,304657.3,10847,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327336,131098.00
01/09/2016 03:15,2,0.000,ALERT,212.38,304.18,59.970,1452327304,"274151322000095","219011344069620",0.00,0.50,0,302.37,305.68,0.0,0.0,0.000,617311.6,617311.6,4770,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327338,131099.00
01/09/2016 03:15,2,0.000,ALERT,213.29,305.68,59.928,1452327304,"201051344000988","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,304653.9,304653.9,10882,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327340,131100.00
01/09/2016 03:15,2,0.000,ALERT,212.61,302.98,59.981,1452327304,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,317008.8,317008.8,15510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452327342,131101.00
01/09/2016 03:15,2,0.000,ALERT,213.29,305.68,59.970,1452327304,"201051344000458","219011344069620",0.00,2.00,0,303.58,307.78,0.0,0.0,0.000,314705.9,314705.9,10896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327344,131102.00
01/09/2016 03:15,2,0.000,ALERT,213.96,305.68,59.996,1452327304,"201051344000853","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,312019.8,312019.8,10878,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327346,131103.00
01/09/2016 03:15,2,0.000,ALERT,213.06,303.88,59.981,1452327304,"201051344000685","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,318263.7,318263.7,15564,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327347,131104.00
01/09/2016 03:15,2,0.000,ALERT,212.83,303.28,60.007,1452327304,"201051344000917","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,315992.3,315992.3,15565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327349,131105.00
01/09/2016 03:15,2,0.000,ALERT,213.06,304.18,59.981,1452327304,"201051344001145","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,319213.9,319213.9,15569,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327351,131106.00
01/09/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1452327304,"201051344000651","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,313360.4,313360.4,15540,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327353,131107.00
01/09/2016 03:15,2,0.000,ALERT,211.93,302.68,59.981,1452327304,"274151322000088","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,570886.6,570886.6,4688,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327354,131108.00
01/09/2016 03:15,2,0.000,ALERT,213.29,302.37,59.970,1452327304,"274151322000068","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,477993.9,477993.9,4960,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327356,131109.00
01/09/2016 03:15,2,0.000,ALERT,212.61,304.18,60.012,1452327304,"201051344001135","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,309857.7,309857.7,15519,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327358,131110.00
01/09/2016 03:15,2,0.000,ALERT,213.06,305.98,59.986,1452327304,"201051344000594","219011344069620",0.00,0.50,0,303.28,307.78,0.0,0.0,0.000,315737.7,315737.7,10897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327360,131111.00
01/09/2016 03:15,2,0.000,ALERT,212.83,303.58,59.991,1452327304,"201051344001203","219011344069620",0.00,0.50,0,300.87,306.88,0.0,0.0,0.000,316317.6,316317.6,15536,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327362,131112.00
01/09/2016 03:15,2,0.000,ALERT,212.38,303.88,59.981,1452327304,"274151322000054","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,583238.2,583238.2,4697,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327363,131113.00
01/09/2016 03:15,2,0.000,ALERT,213.51,305.08,59.944,1452327304,"201051344000867","219011344069620",0.00,1.50,0,302.98,307.78,0.0,0.0,0.000,304994.1,304994.1,10878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327365,131114.00
01/09/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1452327304,"201051344001093","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,314744.0,314744.0,15542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327367,131115.00
01/09/2016 03:15,2,0.000,ALERT,213.29,305.68,59.981,1452327304,"201051344000900","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,318352.5,318352.5,10842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327369,131116.00
