ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 03:15,2,0.000,ALERT,213.51,304.78,59.981,1452327304,"201051344000648","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,311940.3,311940.3,10873,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327371,131117.00
01/09/2016 03:15,2,0.000,ALERT,213.51,306.28,59.970,1452327304,"201051344000569","219011344069620",0.00,1.00,0,303.88,308.39,0.0,0.0,0.000,319905.5,319905.5,10833,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327373,131118.00
01/09/2016 03:15,2,0.000,ALERT,213.51,305.98,59.975,1452327304,"201051344000983","219011344069620",0.00,1.00,0,303.58,307.78,0.0,0.0,0.000,314849.4,314849.4,10864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452327375,131119.00
01/09/2016 03:15,2,0.000,ALERT,213.51,305.68,59.970,1452327304,"201051344001158","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,309904.2,309904.2,10907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327377,131120.00
01/09/2016 03:15,2,0.000,ALERT,213.96,305.98,59.975,1452327304,"201051344000576","219011344069620",0.00,1.00,0,303.58,307.78,0.0,0.0,0.000,312927.5,312927.5,10841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327379,131121.00
01/09/2016 03:15,2,0.000,ALERT,212.61,302.37,59.965,1452327304,"274151322000087","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,558351.1,558351.1,4728,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452327381,131122.00
01/09/2016 03:30,2,0.000,ALERT,213.96,305.98,59.996,1452328203,"201051344000645","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,313226.0,313226.0,10853,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328205,131123.00
01/09/2016 03:30,2,0.000,ALERT,212.83,303.58,59.949,1452328203,"274151322000085","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,585889.5,585889.5,4714,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328207,131124.00
01/09/2016 03:30,2,0.000,ALERT,214.19,305.68,59.991,1452328203,"201051344000633","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,305722.1,305722.1,10909,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328209,131125.00
01/09/2016 03:30,2,0.000,ALERT,213.51,305.68,59.986,1452328203,"201051344000469","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,307138.6,307138.6,10878,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328211,131126.00
01/09/2016 03:30,2,0.000,ALERT,212.38,303.28,59.986,1452328203,"201051344000646","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,311499.2,311499.2,15535,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328213,131127.00
01/09/2016 03:30,2,0.000,ALERT,212.16,303.28,59.970,1452328203,"274151322000052","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,593695.5,593695.5,4734,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328214,131128.00
01/09/2016 03:30,2,0.000,ALERT,212.61,303.28,59.975,1452328203,"201051344000585","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,316416.3,316416.3,15527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328216,131129.00
01/09/2016 03:30,2,0.000,ALERT,212.61,303.58,59.991,1452328203,"201051344001230","219011344069620",0.00,1.00,0,302.07,305.68,0.0,0.0,0.000,314619.0,314619.0,15582,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328218,131130.00
01/09/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1452328203,"201051344000582","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,309577.9,309577.9,15526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328220,131131.00
01/09/2016 03:30,2,0.000,ALERT,212.38,303.28,59.981,1452328203,"201051344000955","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,318914.2,318914.2,15506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328222,131132.00
01/09/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1452328203,"274151322000094","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,477708.6,477708.6,4970,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328224,131133.00
01/09/2016 03:30,2,0.000,ALERT,213.74,306.58,59.975,1452328203,"201051344000579","219011344069620",0.00,1.00,0,304.48,308.09,0.0,0.0,0.000,320316.1,320316.1,10888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328225,131134.00
01/09/2016 03:30,2,0.000,ALERT,212.61,303.58,59.975,1452328203,"201051344000890","219011344069620",0.00,1.00,0,302.37,306.28,0.0,0.0,0.000,317047.2,317047.2,15588,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328227,131135.00
01/09/2016 03:30,2,0.000,ALERT,212.61,302.98,59.959,1452328203,"201051344000438","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,318844.1,318844.1,15536,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328229,131136.00
01/09/2016 03:30,2,0.000,ALERT,212.83,302.68,59.975,1452328203,"201051344000417","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,312902.6,312902.6,15601,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328231,131137.00
01/09/2016 03:30,2,0.000,ALERT,212.83,303.88,59.965,1452328203,"274151322000083","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,588007.4,588007.4,4763,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328233,131138.00
01/09/2016 03:30,2,0.000,ALERT,213.29,303.58,59.975,1452328203,"274151322000076","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,624634.6,624634.6,4742,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328234,131139.00
01/09/2016 03:30,2,0.000,ALERT,213.51,306.58,59.970,1452328203,"201051344000868","219011344069620",0.00,0.50,0,304.18,308.09,0.0,0.0,0.000,304657.3,304657.3,10849,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328236,131140.00
01/09/2016 03:30,2,0.000,ALERT,212.61,304.48,59.965,1452328203,"274151322000095","219011344069620",0.00,0.50,0,302.37,305.68,0.0,0.0,0.000,617311.6,617311.6,4772,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328238,131141.00
01/09/2016 03:30,2,0.000,ALERT,213.29,305.38,59.970,1452328203,"201051344000988","219011344069620",0.00,1.00,0,300.87,306.88,0.0,0.0,0.000,304653.9,304653.9,10884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328240,131142.00
01/09/2016 03:30,2,0.000,ALERT,212.38,302.37,59.975,1452328203,"201051344001025","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,317008.8,317008.8,15512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328242,131143.00
01/09/2016 03:30,2,0.000,ALERT,213.51,306.28,59.975,1452328203,"201051344000458","219011344069620",0.00,2.50,0,303.88,307.78,0.0,0.0,0.000,314705.9,314705.9,10898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328244,131144.00
01/09/2016 03:30,2,0.000,ALERT,214.19,305.98,59.981,1452328203,"201051344000853","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,312019.8,312019.8,10880,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328245,131145.00
01/09/2016 03:30,2,0.000,ALERT,213.06,303.28,60.018,1452328203,"201051344000685","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,318263.7,318263.7,15566,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328247,131146.00
01/09/2016 03:30,2,0.000,ALERT,212.83,302.98,59.970,1452328203,"201051344000917","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,315992.3,315992.3,15567,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328249,131147.00
01/09/2016 03:30,2,0.000,ALERT,212.83,303.28,59.959,1452328203,"201051344001145","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,319213.9,319213.9,15571,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328251,131148.00
01/09/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1452328203,"201051344000651","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,313360.4,313360.4,15542,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328253,131149.00
01/09/2016 03:30,2,0.000,ALERT,212.38,303.28,59.959,1452328203,"274151322000088","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,570886.6,570886.6,4690,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328255,131150.00
01/09/2016 03:30,2,0.000,ALERT,213.29,302.37,59.954,1452328203,"274151322000068","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,477993.9,477993.9,4962,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328257,131151.00
01/09/2016 03:30,2,0.000,ALERT,212.38,303.28,59.970,1452328203,"201051344001135","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,309857.7,309857.7,15521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328258,131152.00
01/09/2016 03:30,2,0.000,ALERT,213.29,306.58,60.023,1452328203,"201051344000594","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,315737.7,315737.7,10899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328260,131153.00
01/09/2016 03:30,2,0.000,ALERT,212.83,302.98,59.981,1452328203,"201051344001203","219011344069620",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,316317.6,316317.6,15538,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328262,131154.00
01/09/2016 03:30,2,0.000,ALERT,212.38,303.88,59.975,1452328203,"274151322000054","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,583238.2,583238.2,4699,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328264,131155.00
01/09/2016 03:30,2,0.000,ALERT,213.96,305.38,59.975,1452328203,"201051344000867","219011344069620",0.00,2.00,0,302.98,307.78,0.0,0.0,0.000,304994.1,304994.1,10880,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328265,131156.00
01/09/2016 03:30,2,0.000,ALERT,212.61,303.28,59.965,1452328203,"201051344001093","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,314744.0,314744.0,15544,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328267,131157.00
01/09/2016 03:30,2,0.000,ALERT,213.29,305.68,59.965,1452328203,"201051344000900","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,318352.5,318352.5,10844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452328269,131158.00
01/09/2016 03:30,2,0.000,ALERT,213.74,305.38,59.975,1452328203,"201051344000648","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,311940.3,311940.3,10875,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328271,131159.00
01/09/2016 03:30,2,0.000,ALERT,213.51,306.28,59.944,1452328203,"201051344000569","219011344069620",0.00,1.00,0,304.18,308.39,0.0,0.0,0.000,319905.5,319905.5,10835,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328273,131160.00
01/09/2016 03:30,2,0.000,ALERT,213.51,306.28,59.981,1452328203,"201051344000983","219011344069620",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,314849.4,314849.4,10866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328275,131161.00
01/09/2016 03:30,2,0.000,ALERT,213.74,305.98,59.975,1452328203,"201051344001158","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,309904.2,309904.2,10909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328277,131162.00
01/09/2016 03:30,2,0.000,ALERT,213.96,306.28,59.975,1452328203,"201051344000576","219011344069620",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,312927.5,312927.5,10843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328278,131163.00
01/09/2016 03:30,2,0.000,ALERT,212.61,302.37,59.986,1452328203,"274151322000087","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,558351.1,558351.1,4730,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452328280,131164.00
01/09/2016 03:45,2,0.000,ALERT,213.96,305.38,59.991,1452329103,"201051344000645","219011344069620",0.00,1.50,0,303.88,307.78,0.0,0.0,0.000,313226.0,313226.0,10855,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329105,131165.00
01/09/2016 03:45,2,0.000,ALERT,213.06,303.28,60.002,1452329103,"274151322000085","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,585889.5,585889.5,4716,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329107,131166.00
01/09/2016 03:45,2,0.000,ALERT,214.41,305.68,59.996,1452329103,"201051344000633","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,305722.1,305722.1,10911,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329109,131167.00
01/09/2016 03:45,2,0.000,ALERT,213.74,305.38,60.002,1452329103,"201051344000469","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,307138.6,307138.6,10880,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329111,131168.00
01/09/2016 03:45,2,0.000,ALERT,212.61,303.28,59.996,1452329103,"201051344000646","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311499.2,311499.2,15537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329113,131169.00
01/09/2016 03:45,2,0.000,ALERT,212.61,303.88,60.002,1452329103,"274151322000052","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,593695.5,593695.5,4736,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329114,131170.00
01/09/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1452329103,"201051344000585","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,316416.3,316416.3,15529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329116,131171.00
01/09/2016 03:45,2,0.000,ALERT,212.83,303.58,59.986,1452329103,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,314619.0,314619.0,15584,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329118,131172.00
01/09/2016 03:45,2,0.000,ALERT,213.29,303.88,60.023,1452329103,"201051344000582","219011344069620",0.00,0.00,0,302.07,305.38,0.0,0.0,0.000,309577.9,309577.9,15528,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329120,131173.00
01/09/2016 03:45,2,0.000,ALERT,212.61,303.28,60.007,1452329103,"201051344000955","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,318914.2,318914.2,15508,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329122,131174.00
01/09/2016 03:45,2,0.000,ALERT,212.83,302.98,60.002,1452329103,"274151322000094","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,477708.6,477708.6,4972,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329123,131175.00
01/09/2016 03:45,2,0.000,ALERT,213.51,305.98,59.965,1452329103,"201051344000579","219011344069620",0.00,1.00,0,304.48,308.39,0.0,0.0,0.000,320316.1,320316.1,10890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329125,131176.00
01/09/2016 03:45,2,0.000,ALERT,212.61,303.58,60.007,1452329103,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,317047.2,317047.2,15590,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329127,131177.00
01/09/2016 03:45,2,0.000,ALERT,212.83,303.28,60.007,1452329103,"201051344000438","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,318844.1,318844.1,15538,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329129,131178.00
01/09/2016 03:45,2,0.000,ALERT,212.83,302.37,59.970,1452329103,"201051344000417","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,312902.6,312902.6,15603,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329131,131179.00
01/09/2016 03:45,2,0.000,ALERT,212.83,303.28,60.007,1452329103,"274151322000083","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,588007.4,588007.4,4765,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329132,131180.00
01/09/2016 03:45,2,0.000,ALERT,213.29,302.98,60.002,1452329103,"274151322000076","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,624634.6,624634.6,4744,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329134,131181.00
01/09/2016 03:45,2,0.000,ALERT,213.74,306.28,60.007,1452329103,"201051344000868","219011344069620",0.00,1.00,0,304.48,308.09,0.0,0.0,0.000,304657.3,304657.3,10851,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329136,131182.00
01/09/2016 03:45,2,0.000,ALERT,212.83,304.48,60.034,1452329103,"274151322000095","219011344069620",0.00,0.50,0,302.68,305.98,0.0,0.0,0.000,617311.6,617311.6,4774,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329138,131183.00
01/09/2016 03:45,2,0.000,ALERT,213.29,305.08,59.970,1452329103,"201051344000988","219011344069620",0.00,1.00,0,301.47,306.88,0.0,0.0,0.000,304653.9,304653.9,10886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329140,131184.00
01/09/2016 03:45,2,0.000,ALERT,212.61,302.37,60.023,1452329103,"201051344001025","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,317008.8,317008.8,15514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329141,131185.00
01/09/2016 03:45,2,0.000,ALERT,213.74,305.68,60.018,1452329103,"201051344000458","219011344069620",0.00,2.50,0,303.88,308.09,0.0,0.0,0.000,314705.9,314705.9,10900,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329143,131186.00
01/09/2016 03:45,2,0.000,ALERT,214.19,305.38,60.007,1452329103,"201051344000853","219011344069620",0.00,0.50,0,303.88,307.48,0.0,0.0,0.000,312019.8,312019.8,10882,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329145,131187.00
01/09/2016 03:45,2,0.000,ALERT,212.83,302.98,59.996,1452329103,"201051344000685","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,318263.7,318263.7,15568,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329147,131188.00
01/09/2016 03:45,2,0.000,ALERT,212.83,302.37,60.018,1452329103,"201051344000917","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,315992.3,315992.3,15569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329149,131189.00
01/09/2016 03:45,2,0.000,ALERT,212.83,303.28,60.023,1452329103,"201051344001145","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,319213.9,319213.9,15573,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329151,131190.00
01/09/2016 03:45,2,0.000,ALERT,212.61,302.37,60.023,1452329103,"201051344000651","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,313360.4,313360.4,15544,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329152,131191.00
01/09/2016 03:45,2,0.000,ALERT,212.16,302.68,60.007,1452329103,"274151322000088","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,570886.6,570886.6,4692,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329154,131192.00
01/09/2016 03:45,2,0.000,ALERT,213.29,302.37,60.012,1452329103,"274151322000068","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,477993.9,477993.9,4964,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329156,131193.00
01/09/2016 03:45,2,0.000,ALERT,212.61,303.28,60.018,1452329103,"201051344001135","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,309857.7,309857.7,15523,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329158,131194.00
01/09/2016 03:45,2,0.000,ALERT,213.51,306.28,60.007,1452329103,"201051344000594","219011344069620",0.00,0.50,0,303.58,308.09,0.0,0.0,0.000,315737.7,315737.7,10901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329159,131195.00
01/09/2016 03:45,2,0.000,ALERT,212.61,302.68,60.012,1452329103,"201051344001203","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,316317.6,316317.6,15540,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329161,131196.00
01/09/2016 03:45,2,0.000,ALERT,212.61,303.58,60.012,1452329103,"274151322000054","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,583238.2,583238.2,4701,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329163,131197.00
01/09/2016 03:45,2,0.000,ALERT,213.96,304.78,60.023,1452329103,"201051344000867","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,304994.1,304994.1,10882,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329165,131198.00
01/09/2016 03:45,2,0.000,ALERT,212.83,303.28,60.007,1452329103,"201051344001093","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,314744.0,314744.0,15546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329167,131199.00
01/09/2016 03:45,2,0.000,ALERT,213.51,305.38,60.007,1452329103,"201051344000900","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,318352.5,318352.5,10846,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329168,131200.00
01/09/2016 03:45,2,0.000,ALERT,213.74,304.48,60.012,1452329103,"201051344000648","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,311940.3,311940.3,10877,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329170,131201.00
01/09/2016 03:45,2,0.000,ALERT,213.74,305.98,60.012,1452329103,"201051344000569","219011344069620",0.00,0.50,0,304.48,308.39,0.0,0.0,0.000,319905.5,319905.5,10837,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329172,131202.00
01/09/2016 03:45,2,0.000,ALERT,213.74,305.68,60.023,1452329103,"201051344000983","219011344069620",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,314849.4,314849.4,10868,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329174,131203.00
01/09/2016 03:45,2,0.000,ALERT,213.74,304.78,60.012,1452329103,"201051344001158","219011344069620",0.00,0.00,0,303.58,307.18,0.0,0.0,0.000,309904.2,309904.2,10911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329176,131204.00
01/09/2016 03:45,2,0.000,ALERT,214.19,305.98,60.018,1452329103,"201051344000576","219011344069620",0.00,1.00,0,304.18,307.78,0.0,0.0,0.000,312927.5,312927.5,10845,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452329178,131205.00
01/09/2016 03:45,2,0.000,ALERT,212.83,302.07,60.007,1452329103,"274151322000087","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,558351.1,558351.1,4732,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452329180,131206.00
01/09/2016 04:00,2,0.000,ALERT,214.19,305.08,59.954,1452330003,"201051344000645","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,313226.0,313226.0,10857,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330005,131207.00
01/09/2016 04:00,2,0.000,ALERT,213.06,303.28,59.917,1452330003,"274151322000085","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,585889.5,585889.5,4718,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330006,131208.00
01/09/2016 04:00,2,0.000,ALERT,214.64,305.38,59.959,1452330003,"201051344000633","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,305722.1,305722.1,10913,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330008,131209.00
01/09/2016 04:00,2,0.000,ALERT,213.74,305.08,59.959,1452330003,"201051344000469","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,307138.6,307138.6,10882,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330010,131210.00
01/09/2016 04:00,2,0.000,ALERT,213.06,303.88,59.959,1452330003,"201051344000646","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311499.2,311499.2,15539,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330012,131211.00
01/09/2016 04:00,2,0.000,ALERT,212.83,303.88,59.954,1452330003,"274151322000052","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,593695.5,593695.5,4738,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330014,131212.00
01/09/2016 04:00,2,0.000,ALERT,213.29,303.88,59.954,1452330003,"201051344000585","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,316416.3,316416.3,15531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330016,131213.00
01/09/2016 04:00,2,0.000,ALERT,213.06,303.88,59.965,1452330003,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.08,0.0,0.0,0.000,314619.0,314619.0,15586,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330017,131214.00
01/09/2016 04:00,2,0.000,ALERT,213.74,304.48,59.965,1452330003,"201051344000582","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,309577.9,309577.9,15530,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330019,131215.00
01/09/2016 04:00,2,0.000,ALERT,212.83,303.28,59.954,1452330003,"201051344000955","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,318914.2,318914.2,15510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330021,131216.00
01/09/2016 04:00,2,0.000,ALERT,213.06,302.68,59.959,1452330003,"274151322000094","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,477708.6,477708.6,4974,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330023,131217.00
01/09/2016 04:00,2,0.000,ALERT,213.74,306.28,59.965,1452330003,"201051344000579","219011344069620",0.00,1.00,0,304.18,307.78,0.0,0.0,0.000,320316.1,320316.1,10892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330025,131218.00
01/09/2016 04:00,2,0.000,ALERT,213.06,303.88,59.965,1452330003,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,317047.2,317047.2,15592,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330027,131219.00
01/09/2016 04:00,2,0.000,ALERT,213.29,303.88,59.970,1452330003,"201051344000438","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,318844.1,318844.1,15540,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330028,131220.00
01/09/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1452330003,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,312902.6,312902.6,15605,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330030,131221.00
01/09/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1452330003,"274151322000083","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,588007.4,588007.4,4767,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330032,131222.00
01/09/2016 04:00,2,0.000,ALERT,213.74,303.28,59.959,1452330003,"274151322000076","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,624634.6,624634.6,4746,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330034,131223.00
01/09/2016 04:00,2,0.000,ALERT,213.96,306.28,59.975,1452330003,"201051344000868","219011344069620",0.00,0.50,0,304.18,307.78,0.0,0.0,0.000,304657.3,304657.3,10853,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330036,131224.00
01/09/2016 04:00,2,0.000,ALERT,213.06,304.48,59.959,1452330003,"274151322000095","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,617311.6,617311.6,4776,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330038,131225.00
01/09/2016 04:00,2,0.000,ALERT,213.74,305.68,60.002,1452330003,"201051344000988","219011344069620",0.00,1.00,0,300.57,306.58,0.0,0.0,0.000,304653.9,304653.9,10888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330040,131226.00
01/09/2016 04:00,2,0.000,ALERT,213.06,302.98,59.933,1452330003,"201051344001025","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,317008.8,317008.8,15516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330042,131227.00
01/09/2016 04:00,2,0.000,ALERT,213.74,305.68,59.970,1452330003,"201051344000458","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,314705.9,314705.9,10902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330044,131228.00
01/09/2016 04:00,2,0.000,ALERT,214.64,305.68,59.970,1452330003,"201051344000853","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,312019.8,312019.8,10884,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330046,131229.00
01/09/2016 04:00,2,0.000,ALERT,213.51,303.58,60.002,1452330003,"201051344000685","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,318263.7,318263.7,15570,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330047,131230.00
01/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1452330003,"201051344000917","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,315992.3,315992.3,15571,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330049,131231.00
01/09/2016 04:00,2,0.000,ALERT,213.51,303.88,60.002,1452330003,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,319213.9,319213.9,15575,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330051,131232.00
01/09/2016 04:00,2,0.000,ALERT,213.29,302.98,59.975,1452330003,"201051344000651","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,313360.4,313360.4,15546,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330053,131233.00
01/09/2016 04:00,2,0.000,ALERT,212.61,303.28,60.012,1452330003,"274151322000088","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,570886.6,570886.6,4694,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330055,131234.00
01/09/2016 04:00,2,0.000,ALERT,213.74,302.98,59.965,1452330003,"274151322000068","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,477993.9,477993.9,4966,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330056,131235.00
01/09/2016 04:00,2,0.000,ALERT,212.83,303.58,59.986,1452330003,"201051344001135","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,309857.7,309857.7,15525,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330058,131236.00
01/09/2016 04:00,2,0.000,ALERT,213.51,305.98,59.981,1452330003,"201051344000594","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,315737.7,315737.7,10903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330060,131237.00
01/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.981,1452330003,"201051344001203","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,316317.6,316317.6,15542,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330062,131238.00
01/09/2016 04:00,2,0.000,ALERT,212.83,303.58,59.959,1452330003,"274151322000054","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,583238.2,583238.2,4703,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330063,131239.00
01/09/2016 04:00,2,0.000,ALERT,214.19,305.38,59.959,1452330003,"201051344000867","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,304994.1,304994.1,10884,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330065,131240.00
01/09/2016 04:00,2,0.000,ALERT,213.29,303.88,59.933,1452330003,"201051344001093","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,314744.0,314744.0,15548,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330067,131241.00
01/09/2016 04:00,2,0.000,ALERT,213.51,305.38,59.970,1452330003,"201051344000900","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,318352.5,318352.5,10848,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330069,131242.00
01/09/2016 04:00,2,0.000,ALERT,213.96,305.08,59.949,1452330003,"201051344000648","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,311940.3,311940.3,10879,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330071,131243.00
01/09/2016 04:00,2,0.000,ALERT,213.96,306.28,59.944,1452330003,"201051344000569","219011344069620",0.00,0.50,0,303.88,307.78,0.0,0.0,0.000,319905.5,319905.5,10839,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330073,131244.00
01/09/2016 04:00,2,0.000,ALERT,213.74,305.68,60.012,1452330003,"201051344000983","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,314849.4,314849.4,10870,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330075,131245.00
01/09/2016 04:00,2,0.000,ALERT,214.19,305.98,59.970,1452330003,"201051344001158","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,309904.2,309904.2,10913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330076,131246.00
01/09/2016 04:00,2,0.000,ALERT,214.19,305.98,59.970,1452330003,"201051344000576","219011344069620",0.00,1.00,0,303.58,307.18,0.0,0.0,0.000,312927.5,312927.5,10847,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330078,131247.00
01/09/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1452330003,"274151322000087","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,558351.1,558351.1,4734,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330080,131248.00
01/09/2016 04:15,2,0.000,ALERT,213.96,305.38,59.981,1452330903,"201051344000645","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,313226.0,313226.0,10859,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330905,131249.00
01/09/2016 04:15,2,0.000,ALERT,212.83,303.58,59.975,1452330903,"274151322000085","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,585889.5,585889.5,4720,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330907,131250.00
01/09/2016 04:15,2,0.000,ALERT,214.19,305.08,59.996,1452330903,"201051344000633","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,305722.1,305722.1,10915,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330909,131251.00
01/09/2016 04:15,2,0.000,ALERT,213.74,305.38,59.981,1452330903,"201051344000469","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,307138.6,307138.6,10884,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330911,131252.00
01/09/2016 04:15,2,0.000,ALERT,212.38,303.58,59.975,1452330903,"201051344000646","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,311499.2,311499.2,15541,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330913,131253.00
01/09/2016 04:15,2,0.000,ALERT,212.38,302.68,60.002,1452330903,"274151322000052","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,593695.5,593695.5,4740,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330914,131254.00
01/09/2016 04:15,2,0.000,ALERT,212.83,303.88,60.002,1452330903,"201051344000585","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,316416.3,316416.3,15533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330916,131255.00
01/09/2016 04:15,2,0.000,ALERT,212.61,303.88,59.986,1452330903,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,314619.0,314619.0,15588,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330918,131256.00
01/09/2016 04:15,2,0.000,ALERT,213.06,304.18,59.986,1452330903,"201051344000582","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,309577.9,309577.9,15532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330920,131257.00
01/09/2016 04:15,2,0.000,ALERT,212.38,303.58,59.981,1452330903,"201051344000955","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,318914.2,318914.2,15512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330922,131258.00
01/09/2016 04:15,2,0.000,ALERT,212.83,302.68,59.981,1452330903,"274151322000094","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,477708.6,477708.6,4976,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330924,131259.00
01/09/2016 04:15,2,0.000,ALERT,213.51,306.28,60.023,1452330903,"201051344000579","219011344069620",0.00,1.00,0,304.48,308.09,0.0,0.0,0.000,320316.1,320316.1,10894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330925,131260.00
01/09/2016 04:15,2,0.000,ALERT,212.38,303.88,59.986,1452330903,"201051344000890","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,317047.2,317047.2,15594,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330927,131261.00
