ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 04:15,2,0.000,ALERT,212.61,303.28,59.986,1452330903,"201051344000438","219011344069620",0.00,0.00,0,301.77,305.38,0.0,0.0,0.000,318844.1,318844.1,15542,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330929,131262.00
01/09/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1452330903,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,312902.6,312902.6,15607,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330931,131263.00
01/09/2016 04:15,2,0.000,ALERT,212.61,302.98,59.975,1452330903,"274151322000083","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,588007.4,588007.4,4769,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330933,131264.00
01/09/2016 04:15,2,0.000,ALERT,213.29,303.58,59.975,1452330903,"274151322000076","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,624634.6,624634.6,4748,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330935,131265.00
01/09/2016 04:15,2,0.000,ALERT,213.74,306.58,59.991,1452330903,"201051344000868","219011344069620",0.00,1.00,0,304.48,308.09,0.0,0.0,0.000,304657.3,304657.3,10855,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330936,131266.00
01/09/2016 04:15,2,0.000,ALERT,212.61,303.88,59.986,1452330903,"274151322000095","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,617311.6,617311.6,4778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330938,131267.00
01/09/2016 04:15,2,0.000,ALERT,213.29,305.08,59.991,1452330903,"201051344000988","219011344069620",0.00,1.00,0,301.17,306.88,0.0,0.0,0.000,304653.9,304653.9,10890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330940,131268.00
01/09/2016 04:15,2,0.000,ALERT,212.38,302.98,60.007,1452330903,"201051344001025","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,317008.8,317008.8,15518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330942,131269.00
01/09/2016 04:15,2,0.000,ALERT,213.51,305.38,59.996,1452330903,"201051344000458","219011344069620",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,314705.9,314705.9,10904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330944,131270.00
01/09/2016 04:15,2,0.000,ALERT,214.19,305.68,59.991,1452330903,"201051344000853","219011344069620",0.00,0.50,0,303.88,307.18,0.0,0.0,0.000,312019.8,312019.8,10886,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330945,131271.00
01/09/2016 04:15,2,0.000,ALERT,212.83,303.58,59.996,1452330903,"201051344000685","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,318263.7,318263.7,15572,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330947,131272.00
01/09/2016 04:15,2,0.000,ALERT,212.61,302.98,59.991,1452330903,"201051344000917","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,315992.3,315992.3,15573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330949,131273.00
01/09/2016 04:15,2,0.000,ALERT,212.83,303.88,59.991,1452330903,"201051344001145","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,319213.9,319213.9,15577,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330951,131274.00
01/09/2016 04:15,2,0.000,ALERT,212.61,302.98,60.012,1452330903,"201051344000651","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,313360.4,313360.4,15548,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330953,131275.00
01/09/2016 04:15,2,0.000,ALERT,212.38,302.68,59.986,1452330903,"274151322000088","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,570886.6,570886.6,4696,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330954,131276.00
01/09/2016 04:15,2,0.000,ALERT,213.51,302.68,59.991,1452330903,"274151322000068","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,477993.9,477993.9,4968,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330956,131277.00
01/09/2016 04:15,2,0.000,ALERT,212.38,303.58,59.996,1452330903,"201051344001135","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,309857.7,309857.7,15527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330958,131278.00
01/09/2016 04:15,2,0.000,ALERT,213.29,305.98,59.991,1452330903,"201051344000594","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,315737.7,315737.7,10905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330960,131279.00
01/09/2016 04:15,2,0.000,ALERT,212.61,302.98,59.986,1452330903,"201051344001203","219011344069620",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,316317.6,316317.6,15544,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330962,131280.00
01/09/2016 04:15,2,0.000,ALERT,212.38,303.58,60.012,1452330903,"274151322000054","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,583238.2,583238.2,4705,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330964,131281.00
01/09/2016 04:15,2,0.000,ALERT,213.96,305.08,60.028,1452330903,"201051344000867","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,304994.1,304994.1,10886,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330965,131282.00
01/09/2016 04:15,2,0.000,ALERT,212.61,303.58,59.981,1452330903,"201051344001093","219011344069620",0.00,1.50,0,301.77,304.78,0.0,0.0,0.000,314744.0,314744.0,15550,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330967,131283.00
01/09/2016 04:15,2,0.000,ALERT,213.29,305.08,59.986,1452330903,"201051344000900","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,318352.5,318352.5,10850,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330969,131284.00
01/09/2016 04:15,2,0.000,ALERT,213.74,304.78,59.996,1452330903,"201051344000648","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,311940.3,311940.3,10881,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330971,131285.00
01/09/2016 04:15,2,0.000,ALERT,213.51,305.68,59.991,1452330903,"201051344000569","219011344069620",0.00,0.50,0,304.18,308.09,0.0,0.0,0.000,319905.5,319905.5,10841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330973,131286.00
01/09/2016 04:15,2,0.000,ALERT,213.51,305.68,60.012,1452330903,"201051344000983","219011344069620",0.00,1.00,0,303.88,307.48,0.0,0.0,0.000,314849.4,314849.4,10872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330975,131287.00
01/09/2016 04:15,2,0.000,ALERT,213.74,305.38,60.007,1452330903,"201051344001158","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,309904.2,309904.2,10915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452330977,131288.00
01/09/2016 04:15,2,0.000,ALERT,213.96,305.68,59.986,1452330903,"201051344000576","219011344069620",0.00,0.50,0,304.18,307.78,0.0,0.0,0.000,312927.5,312927.5,10849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330978,131289.00
01/09/2016 04:15,2,0.000,ALERT,213.06,302.37,60.018,1452330903,"274151322000087","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,558351.1,558351.1,4736,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452330980,131290.00
01/09/2016 04:30,2,0.000,ALERT,213.74,305.38,59.991,1452331803,"201051344000645","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,313226.0,313226.0,10861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331805,131291.00
01/09/2016 04:30,2,0.000,ALERT,212.61,302.98,59.975,1452331803,"274151322000085","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,585889.5,585889.5,4722,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331807,131292.00
01/09/2016 04:30,2,0.000,ALERT,213.96,305.08,59.975,1452331803,"201051344000633","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,305722.1,305722.1,10917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331809,131293.00
01/09/2016 04:30,2,0.000,ALERT,213.51,305.38,59.986,1452331803,"201051344000469","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,307138.6,307138.6,10886,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331811,131294.00
01/09/2016 04:30,2,0.000,ALERT,212.38,302.98,59.981,1452331803,"201051344000646","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,311499.2,311499.2,15543,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331812,131295.00
01/09/2016 04:30,2,0.000,ALERT,212.38,303.58,59.981,1452331803,"274151322000052","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,593695.5,593695.5,4742,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331814,131296.00
01/09/2016 04:30,2,0.000,ALERT,212.83,303.58,59.991,1452331803,"201051344000585","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,316416.3,316416.3,15535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331816,131297.00
01/09/2016 04:30,2,0.000,ALERT,212.61,303.88,59.986,1452331803,"201051344001230","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,314619.0,314619.0,15590,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331818,131298.00
01/09/2016 04:30,2,0.000,ALERT,213.06,303.88,59.996,1452331803,"201051344000582","219011344069620",0.00,0.00,0,302.68,305.68,0.0,0.0,0.000,309577.9,309577.9,15534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331820,131299.00
01/09/2016 04:30,2,0.000,ALERT,212.16,302.98,59.991,1452331803,"201051344000955","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,318914.2,318914.2,15514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331822,131300.00
01/09/2016 04:30,2,0.000,ALERT,212.38,302.68,59.965,1452331803,"274151322000094","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,477708.6,477708.6,4978,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331824,131301.00
01/09/2016 04:30,2,0.000,ALERT,213.29,305.98,60.012,1452331803,"201051344000579","219011344069620",0.00,1.00,0,304.18,307.78,0.0,0.0,0.000,320316.1,320316.1,10896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331825,131302.00
01/09/2016 04:30,2,0.000,ALERT,212.38,303.28,59.996,1452331803,"201051344000890","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,317047.2,317047.2,15596,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331827,131303.00
01/09/2016 04:30,2,0.000,ALERT,212.61,302.68,60.023,1452331803,"201051344000438","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,318844.1,318844.1,15544,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331829,131304.00
01/09/2016 04:30,2,0.000,ALERT,212.83,302.68,60.034,1452331803,"201051344000417","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,312902.6,312902.6,15609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331831,131305.00
01/09/2016 04:30,2,0.000,ALERT,212.61,303.88,59.954,1452331803,"274151322000083","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,588007.4,588007.4,4771,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331832,131306.00
01/09/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1452331803,"274151322000076","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,624634.6,624634.6,4750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331834,131307.00
01/09/2016 04:30,2,0.000,ALERT,213.51,306.58,59.991,1452331803,"201051344000868","219011344069620",0.00,0.50,0,304.18,308.09,0.0,0.0,0.000,304657.3,304657.3,10857,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331836,131308.00
01/09/2016 04:30,2,0.000,ALERT,212.61,304.48,59.986,1452331803,"274151322000095","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,617311.6,617311.6,4780,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331838,131309.00
01/09/2016 04:30,2,0.000,ALERT,213.06,304.78,59.991,1452331803,"201051344000988","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,304653.9,304653.9,10892,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331840,131310.00
01/09/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1452331803,"201051344001025","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,317008.8,317008.8,15520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331842,131311.00
01/09/2016 04:30,2,0.000,ALERT,213.29,305.38,59.996,1452331803,"201051344000458","219011344069620",0.00,2.00,0,303.88,307.48,0.0,0.0,0.000,314705.9,314705.9,10906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331844,131312.00
01/09/2016 04:30,2,0.000,ALERT,213.96,305.68,59.996,1452331803,"201051344000853","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,312019.8,312019.8,10888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331845,131313.00
01/09/2016 04:30,2,0.000,ALERT,212.83,303.28,60.002,1452331803,"201051344000685","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,318263.7,318263.7,15574,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331847,131314.00
01/09/2016 04:30,2,0.000,ALERT,212.61,302.37,60.002,1452331803,"201051344000917","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,315992.3,315992.3,15575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331849,131315.00
01/09/2016 04:30,2,0.000,ALERT,212.83,302.98,59.996,1452331803,"201051344001145","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,319213.9,319213.9,15579,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331851,131316.00
01/09/2016 04:30,2,0.000,ALERT,212.61,302.37,59.991,1452331803,"201051344000651","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,313360.4,313360.4,15550,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331853,131317.00
01/09/2016 04:30,2,0.000,ALERT,211.93,302.68,59.991,1452331803,"274151322000088","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,570886.6,570886.6,4698,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331854,131318.00
01/09/2016 04:30,2,0.000,ALERT,213.29,302.98,59.991,1452331803,"274151322000068","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,477993.9,477993.9,4970,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331856,131319.00
01/09/2016 04:30,2,0.000,ALERT,212.16,303.28,59.975,1452331803,"201051344001135","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,309857.7,309857.7,15529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331858,131320.00
01/09/2016 04:30,2,0.000,ALERT,212.83,305.68,59.986,1452331803,"201051344000594","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,315737.7,315737.7,10907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331860,131321.00
01/09/2016 04:30,2,0.000,ALERT,212.61,302.98,59.991,1452331803,"201051344001203","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,316317.6,316317.6,15546,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331862,131322.00
01/09/2016 04:30,2,0.000,ALERT,212.38,303.28,59.975,1452331803,"274151322000054","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,583238.2,583238.2,4707,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331863,131323.00
01/09/2016 04:30,2,0.000,ALERT,213.51,304.78,59.975,1452331803,"201051344000867","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,304994.1,304994.1,10888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331865,131324.00
01/09/2016 04:30,2,0.000,ALERT,212.83,303.28,59.975,1452331803,"201051344001093","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,314744.0,314744.0,15552,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331867,131325.00
01/09/2016 04:30,2,0.000,ALERT,213.06,305.08,59.986,1452331803,"201051344000900","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,318352.5,318352.5,10852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331869,131326.00
01/09/2016 04:30,2,0.000,ALERT,213.51,304.48,59.954,1452331803,"201051344000648","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,311940.3,311940.3,10883,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331871,131327.00
01/09/2016 04:30,2,0.000,ALERT,213.29,305.98,59.986,1452331803,"201051344000569","219011344069620",0.00,0.50,0,303.88,308.09,0.0,0.0,0.000,319905.5,319905.5,10843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331873,131328.00
01/09/2016 04:30,2,0.000,ALERT,213.29,305.98,59.949,1452331803,"201051344000983","219011344069620",0.00,1.00,0,303.88,307.48,0.0,0.0,0.000,314849.4,314849.4,10874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331875,131329.00
01/09/2016 04:30,2,0.000,ALERT,213.51,305.38,59.986,1452331803,"201051344001158","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,309904.2,309904.2,10917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331876,131330.00
01/09/2016 04:30,2,0.000,ALERT,213.96,306.28,59.986,1452331803,"201051344000576","219011344069620",0.00,0.50,0,303.58,307.18,0.0,0.0,0.000,312927.5,312927.5,10851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452331878,131331.00
01/09/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1452331803,"274151322000087","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,558351.1,558351.1,4738,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452331880,131332.00
01/09/2016 04:45,2,0.000,ALERT,213.74,305.08,59.965,1452332704,"201051344000645","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,313226.0,313226.0,10863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332706,131333.00
01/09/2016 04:45,2,0.000,ALERT,212.38,302.37,59.949,1452332704,"274151322000085","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,585889.5,585889.5,4724,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332707,131334.00
01/09/2016 04:45,2,0.000,ALERT,213.96,304.78,59.933,1452332704,"201051344000633","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,305722.1,305722.1,10919,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332709,131335.00
01/09/2016 04:45,2,0.000,ALERT,213.51,305.38,59.959,1452332704,"201051344000469","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,307138.6,307138.6,10888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332711,131336.00
01/09/2016 04:45,2,0.000,ALERT,211.93,302.98,59.954,1452332704,"201051344000646","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,311499.2,311499.2,15545,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332713,131337.00
01/09/2016 04:45,2,0.000,ALERT,212.38,303.28,59.965,1452332704,"274151322000052","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,593695.5,593695.5,4744,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332715,131338.00
01/09/2016 04:45,2,0.000,ALERT,212.38,303.28,59.949,1452332704,"201051344000585","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,316416.3,316416.3,15537,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332716,131339.00
01/09/2016 04:45,2,0.000,ALERT,212.16,303.28,59.944,1452332704,"201051344001230","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,314619.0,314619.0,15592,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332718,131340.00
01/09/2016 04:45,2,0.000,ALERT,212.61,303.88,59.959,1452332704,"201051344000582","219011344069620",0.00,0.00,0,302.07,305.68,0.0,0.0,0.000,309577.9,309577.9,15536,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332720,131341.00
01/09/2016 04:45,2,0.000,ALERT,211.70,302.68,59.965,1452332704,"201051344000955","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,318914.2,318914.2,15516,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332722,131342.00
01/09/2016 04:45,2,0.000,ALERT,212.38,302.07,59.959,1452332704,"274151322000094","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,477708.6,477708.6,4980,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332724,131343.00
01/09/2016 04:45,2,0.000,ALERT,213.29,305.68,59.954,1452332704,"201051344000579","219011344069620",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,320316.1,320316.1,10898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332726,131344.00
01/09/2016 04:45,2,0.000,ALERT,211.93,303.28,59.922,1452332704,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,317047.2,317047.2,15598,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332728,131345.00
01/09/2016 04:45,2,0.000,ALERT,212.38,302.98,59.996,1452332704,"201051344000438","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,318844.1,318844.1,15546,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332729,131346.00
01/09/2016 04:45,2,0.000,ALERT,212.38,302.37,59.954,1452332704,"201051344000417","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,312902.6,312902.6,15611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332731,131347.00
01/09/2016 04:45,2,0.000,ALERT,212.61,302.68,59.986,1452332704,"274151322000083","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,588007.4,588007.4,4773,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332733,131348.00
01/09/2016 04:45,2,0.000,ALERT,213.29,303.28,59.944,1452332704,"274151322000076","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,624634.6,624634.6,4752,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332735,131349.00
01/09/2016 04:45,2,0.000,ALERT,213.29,305.68,59.917,1452332704,"201051344000868","219011344069620",0.00,0.50,0,304.18,308.09,0.0,0.0,0.000,304657.3,304657.3,10859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332737,131350.00
01/09/2016 04:45,2,0.000,ALERT,212.61,304.18,59.912,1452332704,"274151322000095","219011344069620",0.00,0.00,0,302.68,305.98,0.0,0.0,0.000,617311.6,617311.6,4782,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332739,131351.00
01/09/2016 04:45,2,0.000,ALERT,213.06,305.08,59.949,1452332704,"201051344000988","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,304653.9,304653.9,10894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332740,131352.00
01/09/2016 04:45,2,0.000,ALERT,211.93,302.37,59.965,1452332704,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,317008.8,317008.8,15522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332742,131353.00
01/09/2016 04:45,2,0.000,ALERT,213.29,305.38,59.986,1452332704,"201051344000458","219011344069620",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,314705.9,314705.9,10908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332744,131354.00
01/09/2016 04:45,2,0.000,ALERT,213.74,304.78,59.954,1452332704,"201051344000853","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,312019.8,312019.8,10890,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332746,131355.00
01/09/2016 04:45,2,0.000,ALERT,212.61,303.28,60.012,1452332704,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,318263.7,318263.7,15576,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332748,131356.00
01/09/2016 04:45,2,0.000,ALERT,212.38,302.68,59.954,1452332704,"201051344000917","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,315992.3,315992.3,15577,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332750,131357.00
01/09/2016 04:45,2,0.000,ALERT,212.61,303.28,59.954,1452332704,"201051344001145","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,319213.9,319213.9,15581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332751,131358.00
01/09/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1452332704,"201051344000651","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,313360.4,313360.4,15552,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332753,131359.00
01/09/2016 04:45,2,0.000,ALERT,211.93,302.37,59.949,1452332704,"274151322000088","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,570886.6,570886.6,4700,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332755,131360.00
01/09/2016 04:45,2,0.000,ALERT,213.06,301.47,59.922,1452332704,"274151322000068","219011344069620",0.00,1.50,0,300.87,303.88,0.0,0.0,0.000,477993.9,477993.9,4972,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332757,131361.00
01/09/2016 04:45,2,0.000,ALERT,211.93,302.98,59.954,1452332704,"201051344001135","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,309857.7,309857.7,15531,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332759,131362.00
01/09/2016 04:45,2,0.000,ALERT,212.83,305.68,59.959,1452332704,"201051344000594","219011344069620",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,315737.7,315737.7,10909,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332760,131363.00
01/09/2016 04:45,2,0.000,ALERT,212.16,302.07,59.949,1452332704,"201051344001203","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,316317.6,316317.6,15548,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332762,131364.00
01/09/2016 04:45,2,0.000,ALERT,212.38,302.37,59.949,1452332704,"274151322000054","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,583238.2,583238.2,4709,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332764,131365.00
01/09/2016 04:45,2,0.000,ALERT,213.51,304.18,59.965,1452332704,"201051344000867","219011344069620",0.00,1.00,0,302.68,307.48,0.0,0.0,0.000,304994.1,304994.1,10890,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332766,131366.00
01/09/2016 04:45,2,0.000,ALERT,212.16,302.98,59.938,1452332704,"201051344001093","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,314744.0,314744.0,15554,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332768,131367.00
01/09/2016 04:45,2,0.000,ALERT,213.06,304.78,59.975,1452332704,"201051344000900","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,318352.5,318352.5,10854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332769,131368.00
01/09/2016 04:45,2,0.000,ALERT,213.29,304.48,59.965,1452332704,"201051344000648","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,311940.3,311940.3,10885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332771,131369.00
01/09/2016 04:45,2,0.000,ALERT,213.29,305.38,59.965,1452332704,"201051344000569","219011344069620",0.00,0.50,0,304.18,308.09,0.0,0.0,0.000,319905.5,319905.5,10845,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332773,131370.00
01/09/2016 04:45,2,0.000,ALERT,213.29,305.38,59.970,1452332704,"201051344000983","219011344069620",0.00,0.50,0,303.58,307.48,0.0,0.0,0.000,314849.4,314849.4,10876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332775,131371.00
01/09/2016 04:45,2,0.000,ALERT,213.29,304.78,59.965,1452332704,"201051344001158","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,309904.2,309904.2,10919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332777,131372.00
01/09/2016 04:45,2,0.000,ALERT,213.51,305.38,59.965,1452332704,"201051344000576","219011344069620",0.00,0.50,0,303.88,307.78,0.0,0.0,0.000,312927.5,312927.5,10853,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452332778,131373.00
01/09/2016 04:45,2,0.000,ALERT,212.61,301.47,59.991,1452332704,"274151322000087","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,558351.1,558351.1,4740,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452332780,131374.00
01/09/2016 05:00,2,0.000,ALERT,213.51,304.18,60.012,1452333603,"201051344000645","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,313226.0,313226.0,10865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333605,131375.00
01/09/2016 05:00,2,0.000,ALERT,212.38,302.07,59.981,1452333603,"274151322000085","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,585889.5,585889.5,4726,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333607,131376.00
01/09/2016 05:00,2,0.000,ALERT,213.74,304.18,59.991,1452333603,"201051344000633","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,305722.1,305722.1,10921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333609,131377.00
01/09/2016 05:00,2,0.000,ALERT,213.06,304.18,60.023,1452333603,"201051344000469","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,307138.6,307138.6,10890,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333610,131378.00
01/09/2016 05:00,2,0.000,ALERT,212.16,302.98,59.981,1452333603,"201051344000646","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,311499.2,311499.2,15547,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333612,131379.00
01/09/2016 05:00,2,0.000,ALERT,211.70,302.07,59.981,1452333603,"274151322000052","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,593695.5,593695.5,4746,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333614,131380.00
01/09/2016 05:00,2,0.000,ALERT,212.16,302.98,60.023,1452333603,"201051344000585","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,316416.3,316416.3,15539,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333616,131381.00
01/09/2016 05:00,2,0.000,ALERT,212.16,303.58,59.986,1452333603,"201051344001230","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,314619.0,314619.0,15594,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333618,131382.00
01/09/2016 05:00,2,0.000,ALERT,212.61,303.58,59.981,1452333603,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,309577.9,309577.9,15538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333620,131383.00
01/09/2016 05:00,2,0.000,ALERT,211.93,302.68,59.981,1452333603,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,318914.2,318914.2,15518,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333622,131384.00
01/09/2016 05:00,2,0.000,ALERT,212.38,301.77,59.986,1452333603,"274151322000094","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,477708.6,477708.6,4982,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333623,131385.00
01/09/2016 05:00,2,0.000,ALERT,212.83,304.48,59.981,1452333603,"201051344000579","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,320316.1,320316.1,10900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333625,131386.00
01/09/2016 05:00,2,0.000,ALERT,212.16,303.28,59.981,1452333603,"201051344000890","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,317047.2,317047.2,15600,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333627,131387.00
01/09/2016 05:00,2,0.000,ALERT,212.16,302.68,59.981,1452333603,"201051344000438","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,318844.1,318844.1,15548,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333629,131388.00
01/09/2016 05:00,2,0.000,ALERT,212.38,302.37,59.975,1452333603,"201051344000417","219011344069620",0.00,0.50,0,300.57,303.88,0.0,0.0,0.000,312902.6,312902.6,15613,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333630,131389.00
01/09/2016 05:00,2,0.000,ALERT,212.38,302.68,59.975,1452333603,"274151322000083","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,588007.4,588007.4,4775,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333632,131390.00
01/09/2016 05:00,2,0.000,ALERT,212.83,302.98,59.975,1452333603,"274151322000076","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,624634.6,624634.6,4754,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333634,131391.00
01/09/2016 05:00,2,0.000,ALERT,212.83,304.78,59.970,1452333603,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.48,0.0,0.0,0.000,304657.3,304657.3,10861,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333636,131392.00
01/09/2016 05:00,2,0.000,ALERT,212.16,303.58,59.970,1452333603,"274151322000095","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,617311.6,617311.6,4784,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333638,131393.00
01/09/2016 05:00,2,0.000,ALERT,212.83,303.88,59.970,1452333603,"201051344000988","219011344069620",0.00,0.50,0,300.27,306.58,0.0,0.0,0.000,304653.9,304653.9,10896,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333640,131394.00
01/09/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1452333603,"201051344001025","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,317008.8,317008.8,15524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333641,131395.00
01/09/2016 05:00,2,0.000,ALERT,212.83,304.48,59.959,1452333603,"201051344000458","219011344069620",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,314705.9,314705.9,10910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333643,131396.00
01/09/2016 05:00,2,0.000,ALERT,213.51,303.88,59.954,1452333603,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.88,0.0,0.0,0.000,312019.8,312019.8,10892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333645,131397.00
01/09/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1452333603,"201051344000685","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,318263.7,318263.7,15578,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333647,131398.00
01/09/2016 05:00,2,0.000,ALERT,212.38,302.37,59.959,1452333603,"201051344000917","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,315992.3,315992.3,15579,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333648,131399.00
01/09/2016 05:00,2,0.000,ALERT,212.16,302.98,59.949,1452333603,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,319213.9,319213.9,15583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333650,131400.00
01/09/2016 05:00,2,0.000,ALERT,212.38,302.37,59.949,1452333603,"201051344000651","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,313360.4,313360.4,15554,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333652,131401.00
01/09/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1452333603,"274151322000088","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,570886.6,570886.6,4702,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333654,131402.00
01/09/2016 05:00,2,0.000,ALERT,212.61,301.47,59.954,1452333603,"274151322000068","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,477993.9,477993.9,4974,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333656,131403.00
01/09/2016 05:00,2,0.000,ALERT,211.93,303.28,59.959,1452333603,"201051344001135","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,309857.7,309857.7,15533,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333658,131404.00
01/09/2016 05:00,2,0.000,ALERT,212.61,304.78,59.954,1452333603,"201051344000594","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,315737.7,315737.7,10911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333659,131405.00
01/09/2016 05:00,2,0.000,ALERT,212.16,302.68,59.959,1452333603,"201051344001203","219011344069620",0.00,0.00,0,300.87,306.28,0.0,0.0,0.000,316317.6,316317.6,15550,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333661,131406.00
