ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 05:00,2,0.000,ALERT,212.16,302.07,59.907,1452333603,"274151322000054","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,583238.2,583238.2,4711,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333663,131407.00
01/09/2016 05:00,2,0.000,ALERT,213.29,303.58,59.970,1452333603,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,304994.1,304994.1,10892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333665,131408.00
01/09/2016 05:00,2,0.000,ALERT,212.38,302.98,59.944,1452333603,"201051344001093","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,314744.0,314744.0,15556,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333667,131409.00
01/09/2016 05:00,2,0.000,ALERT,212.83,304.18,59.954,1452333603,"201051344000900","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,318352.5,318352.5,10856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333669,131410.00
01/09/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1452333603,"201051344000648","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,311940.3,311940.3,10887,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333670,131411.00
01/09/2016 05:00,2,0.000,ALERT,213.06,304.78,60.007,1452333603,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,319905.5,319905.5,10847,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333672,131412.00
01/09/2016 05:00,2,0.000,ALERT,213.06,304.18,59.965,1452333603,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,314849.4,314849.4,10878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333674,131413.00
01/09/2016 05:00,2,0.000,ALERT,213.06,304.18,59.970,1452333603,"201051344001158","219011344069620",0.00,-0.50,0,302.07,306.58,0.0,0.0,0.000,309904.2,309904.2,10921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452333676,131414.00
01/09/2016 05:00,2,0.000,ALERT,213.51,304.78,59.954,1452333603,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,312927.5,312927.5,10855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333678,131415.00
01/09/2016 05:00,2,0.000,ALERT,211.93,300.87,59.949,1452333603,"274151322000087","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,558351.1,558351.1,4742,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452333680,131416.00
01/09/2016 05:15,2,0.000,ALERT,213.51,304.48,59.970,1452334504,"201051344000645","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,313226.0,313226.0,10867,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334506,131417.00
01/09/2016 05:15,2,0.000,ALERT,212.38,302.07,59.949,1452334504,"274151322000085","219011344069620",0.00,1.50,0,300.87,303.88,0.0,0.0,0.000,585889.5,585889.5,4728,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334508,131418.00
01/09/2016 05:15,2,0.000,ALERT,213.74,304.48,59.959,1452334504,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,305722.1,305722.1,10923,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334509,131419.00
01/09/2016 05:15,2,0.000,ALERT,213.29,304.78,59.933,1452334504,"201051344000469","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,307138.6,307138.6,10892,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334511,131420.00
01/09/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1452334504,"201051344000646","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,311499.2,311499.2,15549,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334513,131421.00
01/09/2016 05:15,2,0.000,ALERT,211.93,302.07,59.959,1452334504,"274151322000052","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,593695.5,593695.5,4748,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334515,131422.00
01/09/2016 05:15,2,0.000,ALERT,212.16,302.68,59.996,1452334504,"201051344000585","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,316416.3,316416.3,15541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334516,131423.00
01/09/2016 05:15,2,0.000,ALERT,211.93,302.37,59.954,1452334504,"201051344001230","219011344069620",0.00,0.50,0,301.47,304.78,0.0,0.0,0.000,314619.0,314619.0,15596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334518,131424.00
01/09/2016 05:15,2,0.000,ALERT,212.61,302.98,59.970,1452334504,"201051344000582","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,309577.9,309577.9,15540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334520,131425.00
01/09/2016 05:15,2,0.000,ALERT,211.70,302.37,59.975,1452334504,"201051344000955","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,318914.2,318914.2,15520,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334522,131426.00
01/09/2016 05:15,2,0.000,ALERT,212.16,300.87,59.959,1452334504,"274151322000094","219011344069620",0.00,0.00,0,300.27,302.98,0.0,0.0,0.000,477708.6,477708.6,4984,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334524,131427.00
01/09/2016 05:15,2,0.000,ALERT,213.06,305.08,59.965,1452334504,"201051344000579","219011344069620",0.00,0.50,0,302.68,306.88,0.0,0.0,0.000,320316.1,320316.1,10902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334526,131428.00
01/09/2016 05:15,2,0.000,ALERT,211.70,302.37,59.959,1452334504,"201051344000890","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,317047.2,317047.2,15602,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334528,131429.00
01/09/2016 05:15,2,0.000,ALERT,211.93,302.07,60.007,1452334504,"201051344000438","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,318844.1,318844.1,15550,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334529,131430.00
01/09/2016 05:15,2,0.000,ALERT,212.16,301.77,59.959,1452334504,"201051344000417","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,312902.6,312902.6,15615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334531,131431.00
01/09/2016 05:15,2,0.000,ALERT,212.16,301.77,59.949,1452334504,"274151322000083","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,588007.4,588007.4,4777,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334533,131432.00
01/09/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1452334504,"274151322000076","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,624634.6,624634.6,4756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334535,131433.00
01/09/2016 05:15,2,0.000,ALERT,213.06,305.38,59.954,1452334504,"201051344000868","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,304657.3,304657.3,10863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334537,131434.00
01/09/2016 05:15,2,0.000,ALERT,212.16,302.98,59.959,1452334504,"274151322000095","219011344069620",0.00,0.00,0,301.77,304.78,0.0,0.0,0.000,617311.6,617311.6,4786,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334538,131435.00
01/09/2016 05:15,2,0.000,ALERT,212.83,304.48,59.970,1452334504,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,304653.9,304653.9,10898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334540,131436.00
01/09/2016 05:15,2,0.000,ALERT,211.93,301.47,59.970,1452334504,"201051344001025","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,317008.8,317008.8,15526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334542,131437.00
01/09/2016 05:15,2,0.000,ALERT,212.83,304.48,59.949,1452334504,"201051344000458","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,314705.9,314705.9,10912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334544,131438.00
01/09/2016 05:15,2,0.000,ALERT,213.51,304.18,59.922,1452334504,"201051344000853","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,312019.8,312019.8,10894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334546,131439.00
01/09/2016 05:15,2,0.000,ALERT,212.38,302.37,59.970,1452334504,"201051344000685","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,318263.7,318263.7,15580,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334547,131440.00
01/09/2016 05:15,2,0.000,ALERT,212.16,301.77,59.975,1452334504,"201051344000917","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,315992.3,315992.3,15581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334549,131441.00
01/09/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1452334504,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,319213.9,319213.9,15585,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334551,131442.00
01/09/2016 05:15,2,0.000,ALERT,212.16,301.77,59.944,1452334504,"201051344000651","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,313360.4,313360.4,15556,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334553,131443.00
01/09/2016 05:15,2,0.000,ALERT,211.70,301.47,59.970,1452334504,"274151322000088","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,570886.6,570886.6,4704,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334555,131444.00
01/09/2016 05:15,2,0.000,ALERT,212.83,301.47,59.991,1452334504,"274151322000068","219011344069620",0.00,1.50,0,300.27,302.98,0.0,0.0,0.000,477993.9,477993.9,4976,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334556,131445.00
01/09/2016 05:15,2,0.000,ALERT,211.48,302.07,59.965,1452334504,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,309857.7,309857.7,15535,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334558,131446.00
01/09/2016 05:15,2,0.000,ALERT,212.61,305.08,59.959,1452334504,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,315737.7,315737.7,10913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334560,131447.00
01/09/2016 05:15,2,0.000,ALERT,212.16,302.07,59.954,1452334504,"201051344001203","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,316317.6,316317.6,15552,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452334562,131448.00
01/09/2016 05:15,2,0.000,ALERT,212.16,301.77,60.002,1452334504,"274151322000054","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,583238.2,583238.2,4713,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334564,131449.00
01/09/2016 05:15,2,0.000,ALERT,213.29,303.88,59.975,1452334504,"201051344000867","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,304994.1,304994.1,10894,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334566,131450.00
01/09/2016 05:15,2,0.000,ALERT,211.93,302.07,59.970,1452334504,"201051344001093","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,314744.0,314744.0,15558,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334567,131451.00
01/09/2016 05:15,2,0.000,ALERT,212.61,304.18,59.986,1452334504,"201051344000900","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,318352.5,318352.5,10858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334569,131452.00
01/09/2016 05:15,2,0.000,ALERT,213.29,303.58,59.981,1452334504,"201051344000648","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,311940.3,311940.3,10889,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334571,131453.00
01/09/2016 05:15,2,0.000,ALERT,212.83,304.78,59.981,1452334504,"201051344000569","219011344069620",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,319905.5,319905.5,10849,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334573,131454.00
01/09/2016 05:15,2,0.000,ALERT,213.06,304.48,59.981,1452334504,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,314849.4,314849.4,10880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334575,131455.00
01/09/2016 05:15,2,0.000,ALERT,213.06,304.48,59.996,1452334504,"201051344001158","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,309904.2,309904.2,10923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334577,131456.00
01/09/2016 05:15,2,0.000,ALERT,213.51,305.08,59.986,1452334504,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,312927.5,312927.5,10857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334578,131457.00
01/09/2016 05:15,2,0.000,ALERT,212.38,300.87,60.002,1452334504,"274151322000087","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,558351.1,558351.1,4744,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452334580,131458.00
01/09/2016 05:30,2,0.000,ALERT,213.29,304.18,59.981,1452335403,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,313226.0,313226.0,10869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335405,131459.00
01/09/2016 05:30,2,0.000,ALERT,212.16,301.77,59.975,1452335403,"274151322000085","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,585889.5,585889.5,4730,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335407,131460.00
01/09/2016 05:30,2,0.000,ALERT,213.51,303.88,59.970,1452335403,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,305722.1,305722.1,10925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452335409,131461.00
01/09/2016 05:30,2,0.000,ALERT,213.06,304.18,59.981,1452335403,"201051344000469","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,307138.6,307138.6,10894,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335411,131462.00
01/09/2016 05:30,2,0.000,ALERT,211.93,302.68,59.981,1452335403,"201051344000646","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,311499.2,311499.2,15551,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335412,131463.00
01/09/2016 05:30,2,0.000,ALERT,211.70,301.17,59.975,1452335403,"274151322000052","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,593695.5,593695.5,4750,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335414,131464.00
01/09/2016 05:30,2,0.000,ALERT,212.16,302.37,59.981,1452335403,"201051344000585","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,316416.3,316416.3,15543,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335416,131465.00
01/09/2016 05:30,2,0.000,ALERT,211.93,302.68,59.991,1452335403,"201051344001230","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,314619.0,314619.0,15598,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452335418,131466.00
01/09/2016 05:30,2,0.000,ALERT,212.38,302.98,59.975,1452335403,"201051344000582","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,309577.9,309577.9,15542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335420,131467.00
01/09/2016 05:30,2,0.000,ALERT,211.70,302.37,59.938,1452335403,"201051344000955","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,318914.2,318914.2,15522,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452335422,131468.00
01/09/2016 05:30,2,0.000,ALERT,211.93,301.17,59.986,1452335403,"274151322000094","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,477708.6,477708.6,4986,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335423,131469.00
01/09/2016 05:30,2,0.000,ALERT,212.83,304.78,59.986,1452335403,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,320316.1,320316.1,10904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335425,131470.00
01/09/2016 05:30,2,0.000,ALERT,211.93,302.68,59.981,1452335403,"201051344000890","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,317047.2,317047.2,15604,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335427,131471.00
01/09/2016 05:30,2,0.000,ALERT,212.16,302.37,59.991,1452335403,"201051344000438","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,318844.1,318844.1,15552,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335429,131472.00
01/09/2016 05:30,2,0.000,ALERT,212.16,301.77,60.002,1452335403,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,312902.6,312902.6,15617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335431,131473.00
01/09/2016 05:30,2,0.000,ALERT,212.38,302.98,60.007,1452335403,"274151322000083","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,588007.4,588007.4,4779,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335432,131474.00
01/09/2016 05:30,2,0.000,ALERT,212.83,301.77,60.007,1452335403,"274151322000076","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,624634.6,624634.6,4758,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335434,131475.00
01/09/2016 05:30,2,0.000,ALERT,212.83,305.08,60.007,1452335403,"201051344000868","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,304657.3,304657.3,10865,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335436,131476.00
01/09/2016 05:30,2,0.000,ALERT,212.16,302.98,59.996,1452335403,"274151322000095","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,617311.6,617311.6,4788,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335438,131477.00
01/09/2016 05:30,2,0.000,ALERT,212.61,304.18,60.007,1452335403,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,304653.9,304653.9,10900,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335440,131478.00
01/09/2016 05:30,2,0.000,ALERT,211.70,301.77,59.975,1452335403,"201051344001025","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,317008.8,317008.8,15528,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335441,131479.00
01/09/2016 05:30,2,0.000,ALERT,212.83,304.78,60.007,1452335403,"201051344000458","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,314705.9,314705.9,10914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452335443,131480.00
01/09/2016 05:30,2,0.000,ALERT,213.51,304.48,60.007,1452335403,"201051344000853","219011344069620",0.00,-0.50,0,302.68,306.28,0.0,0.0,0.000,312019.8,312019.8,10896,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335445,131481.00
01/09/2016 05:30,2,0.000,ALERT,212.38,302.37,60.018,1452335403,"201051344000685","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,318263.7,318263.7,15582,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335447,131482.00
01/09/2016 05:30,2,0.000,ALERT,211.93,301.47,60.018,1452335403,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,315992.3,315992.3,15583,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335449,131483.00
01/09/2016 05:30,2,0.000,ALERT,212.16,302.68,60.018,1452335403,"201051344001145","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,319213.9,319213.9,15587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335451,131484.00
01/09/2016 05:30,2,0.000,ALERT,212.16,301.77,59.996,1452335403,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,313360.4,313360.4,15558,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335453,131485.00
01/09/2016 05:30,2,0.000,ALERT,211.48,301.47,60.007,1452335403,"274151322000088","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,570886.6,570886.6,4706,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335454,131486.00
01/09/2016 05:30,2,0.000,ALERT,212.83,301.17,60.023,1452335403,"274151322000068","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,477993.9,477993.9,4978,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335456,131487.00
01/09/2016 05:30,2,0.000,ALERT,211.70,302.07,60.023,1452335403,"201051344001135","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,309857.7,309857.7,15537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335458,131488.00
01/09/2016 05:30,2,0.000,ALERT,212.61,304.78,60.039,1452335403,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,315737.7,315737.7,10915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335460,131489.00
01/09/2016 05:30,2,0.000,ALERT,211.93,302.07,60.039,1452335403,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,316317.6,316317.6,15554,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335461,131490.00
01/09/2016 05:30,2,0.000,ALERT,211.70,301.77,59.965,1452335403,"274151322000054","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,583238.2,583238.2,4715,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452335463,131491.00
01/09/2016 05:30,2,0.000,ALERT,213.06,303.58,59.981,1452335403,"201051344000867","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,304994.1,304994.1,10896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335465,131492.00
01/09/2016 05:30,2,0.000,ALERT,211.93,302.37,60.012,1452335403,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,314744.0,314744.0,15560,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335467,131493.00
01/09/2016 05:30,2,0.000,ALERT,212.83,304.18,60.028,1452335403,"201051344000900","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,318352.5,318352.5,10860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335469,131494.00
01/09/2016 05:30,2,0.000,ALERT,213.06,303.28,60.007,1452335403,"201051344000648","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,311940.3,311940.3,10891,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335471,131495.00
01/09/2016 05:30,2,0.000,ALERT,213.06,304.78,60.034,1452335403,"201051344000569","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,319905.5,319905.5,10851,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335473,131496.00
01/09/2016 05:30,2,0.000,ALERT,212.83,304.18,60.018,1452335403,"201051344000983","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,314849.4,314849.4,10882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335475,131497.00
01/09/2016 05:30,2,0.000,ALERT,213.29,304.18,60.018,1452335403,"201051344001158","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,309904.2,309904.2,10925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335476,131498.00
01/09/2016 05:30,2,0.000,ALERT,213.51,304.78,60.007,1452335403,"201051344000576","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,312927.5,312927.5,10859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452335478,131499.00
01/09/2016 05:30,2,0.000,ALERT,212.16,300.27,60.034,1452335403,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,558351.1,558351.1,4746,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452335480,131500.00
01/09/2016 05:45,2,0.000,ALERT,213.96,305.68,60.002,1452336303,"201051344000645","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,313226.0,313226.0,10871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336305,131501.00
01/09/2016 05:45,2,0.000,ALERT,212.38,302.68,60.028,1452336303,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,585889.5,585889.5,4732,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336307,131502.00
01/09/2016 05:45,2,0.000,ALERT,213.96,305.38,60.012,1452336303,"201051344000633","219011344069620",0.00,-0.50,0,300.57,306.58,0.0,0.0,0.000,305722.1,305722.1,10927,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336309,131503.00
01/09/2016 05:45,2,0.000,ALERT,213.51,305.68,60.012,1452336303,"201051344000469","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,307138.6,307138.6,10896,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336310,131504.00
01/09/2016 05:45,2,0.000,ALERT,212.16,302.98,60.018,1452336303,"201051344000646","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,311499.2,311499.2,15553,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336312,131505.00
01/09/2016 05:45,2,0.000,ALERT,211.93,303.28,60.007,1452336303,"274151322000052","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,593695.5,593695.5,4752,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336314,131506.00
01/09/2016 05:45,2,0.000,ALERT,212.61,303.28,60.023,1452336303,"201051344000585","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,316416.3,316416.3,15545,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336316,131507.00
01/09/2016 05:45,2,0.000,ALERT,212.38,303.28,60.007,1452336303,"201051344001230","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,314619.0,314619.0,15600,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336318,131508.00
01/09/2016 05:45,2,0.000,ALERT,212.83,303.88,60.007,1452336303,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,309577.9,309577.9,15544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336320,131509.00
01/09/2016 05:45,2,0.000,ALERT,212.16,302.98,60.039,1452336303,"201051344000955","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,318914.2,318914.2,15524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336322,131510.00
01/09/2016 05:45,2,0.000,ALERT,212.16,302.07,60.023,1452336303,"274151322000094","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,477708.6,477708.6,4988,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336323,131511.00
01/09/2016 05:45,2,0.000,ALERT,213.29,305.98,59.981,1452336303,"201051344000579","219011344069620",0.00,0.50,0,302.98,307.78,0.0,0.0,0.000,320316.1,320316.1,10906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336325,131512.00
01/09/2016 05:45,2,0.000,ALERT,212.16,303.28,60.012,1452336303,"201051344000890","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,317047.2,317047.2,15606,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336327,131513.00
01/09/2016 05:45,2,0.000,ALERT,212.38,302.68,60.007,1452336303,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,318844.1,318844.1,15554,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336329,131514.00
01/09/2016 05:45,2,0.000,ALERT,212.38,302.37,60.018,1452336303,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,312902.6,312902.6,15619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336330,131515.00
01/09/2016 05:45,2,0.000,ALERT,212.61,302.68,60.007,1452336303,"274151322000083","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,588007.4,588007.4,4781,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336332,131516.00
01/09/2016 05:45,2,0.000,ALERT,212.83,302.68,60.007,1452336303,"274151322000076","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,624634.6,624634.6,4760,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336334,131517.00
01/09/2016 05:45,2,0.000,ALERT,213.29,305.98,60.018,1452336303,"201051344000868","219011344069620",0.00,-0.50,0,302.98,307.78,0.0,0.0,0.000,304657.3,304657.3,10867,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336336,131518.00
01/09/2016 05:45,2,0.000,ALERT,212.38,303.58,60.002,1452336303,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,617311.6,617311.6,4790,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336338,131519.00
01/09/2016 05:45,2,0.000,ALERT,213.06,305.08,60.002,1452336303,"201051344000988","219011344069620",0.00,0.50,0,299.97,306.58,0.0,0.0,0.000,304653.9,304653.9,10902,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336340,131520.00
01/09/2016 05:45,2,0.000,ALERT,212.38,302.07,60.012,1452336303,"201051344001025","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,317008.8,317008.8,15530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336342,131521.00
01/09/2016 05:45,2,0.000,ALERT,213.29,305.68,60.012,1452336303,"201051344000458","219011344069620",0.00,1.00,0,302.98,307.48,0.0,0.0,0.000,314705.9,314705.9,10916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336343,131522.00
01/09/2016 05:45,2,0.000,ALERT,213.96,305.68,60.012,1452336303,"201051344000853","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,312019.8,312019.8,10898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336345,131523.00
01/09/2016 05:45,2,0.000,ALERT,212.83,303.28,60.012,1452336303,"201051344000685","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,318263.7,318263.7,15584,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336347,131524.00
01/09/2016 05:45,2,0.000,ALERT,212.61,302.37,60.012,1452336303,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,315992.3,315992.3,15585,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336349,131525.00
01/09/2016 05:45,2,0.000,ALERT,212.61,302.98,60.012,1452336303,"201051344001145","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,319213.9,319213.9,15589,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336350,131526.00
01/09/2016 05:45,2,0.000,ALERT,212.38,302.37,60.012,1452336303,"201051344000651","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,313360.4,313360.4,15560,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336352,131527.00
01/09/2016 05:45,2,0.000,ALERT,211.93,301.77,60.018,1452336303,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,570886.6,570886.6,4708,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336354,131528.00
01/09/2016 05:45,2,0.000,ALERT,212.83,301.77,60.007,1452336303,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,477993.9,477993.9,4980,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336356,131529.00
01/09/2016 05:45,2,0.000,ALERT,212.16,302.98,60.012,1452336303,"201051344001135","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,309857.7,309857.7,15539,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336358,131530.00
01/09/2016 05:45,2,0.000,ALERT,212.83,305.68,60.002,1452336303,"201051344000594","219011344069620",0.00,0.00,0,302.07,307.48,0.0,0.0,0.000,315737.7,315737.7,10917,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336359,131531.00
01/09/2016 05:45,2,0.000,ALERT,212.61,302.68,60.002,1452336303,"201051344001203","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,316317.6,316317.6,15556,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336361,131532.00
01/09/2016 05:45,2,0.000,ALERT,212.16,302.37,59.996,1452336303,"274151322000054","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,583238.2,583238.2,4717,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336363,131533.00
01/09/2016 05:45,2,0.000,ALERT,213.51,304.18,59.970,1452336303,"201051344000867","219011344069620",0.00,1.00,0,301.47,307.48,0.0,0.0,0.000,304994.1,304994.1,10898,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336365,131534.00
01/09/2016 05:45,2,0.000,ALERT,212.38,302.68,60.007,1452336303,"201051344001093","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,314744.0,314744.0,15562,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336367,131535.00
01/09/2016 05:45,2,0.000,ALERT,213.29,305.08,59.996,1452336303,"201051344000900","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,318352.5,318352.5,10862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452336369,131536.00
01/09/2016 05:45,2,0.000,ALERT,213.51,304.18,59.996,1452336303,"201051344000648","219011344069620",0.00,-1.00,0,301.47,307.18,0.0,0.0,0.000,311940.3,311940.3,10893,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336370,131537.00
01/09/2016 05:45,2,0.000,ALERT,213.51,305.68,59.991,1452336303,"201051344000569","219011344069620",0.00,0.00,0,302.98,308.09,0.0,0.0,0.000,319905.5,319905.5,10853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336372,131538.00
01/09/2016 05:45,2,0.000,ALERT,213.29,305.08,59.991,1452336303,"201051344000983","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,314849.4,314849.4,10884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336374,131539.00
01/09/2016 05:45,2,0.000,ALERT,213.51,304.78,59.965,1452336303,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,309904.2,309904.2,10927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336376,131540.00
01/09/2016 05:45,2,0.000,ALERT,213.96,305.98,59.991,1452336303,"201051344000576","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,312927.5,312927.5,10861,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336378,131541.00
01/09/2016 05:45,2,0.000,ALERT,212.16,301.47,59.996,1452336303,"274151322000087","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,558351.1,558351.1,4748,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452336379,131542.00
01/09/2016 06:00,2,0.000,ALERT,213.51,305.08,59.954,1452337203,"201051344000645","219011344069620",0.00,0.00,0,303.58,307.18,0.0,0.0,0.000,313226.0,313226.0,10873,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337205,131543.00
01/09/2016 06:00,2,0.000,ALERT,212.16,301.77,59.991,1452337203,"274151322000085","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,585889.5,585889.5,4734,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337207,131544.00
01/09/2016 06:00,2,0.000,ALERT,213.51,304.48,60.002,1452337203,"201051344000633","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,305722.1,305722.1,10929,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337209,131545.00
01/09/2016 06:00,2,0.000,ALERT,213.29,305.08,60.002,1452337203,"201051344000469","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,307138.6,307138.6,10898,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337211,131546.00
01/09/2016 06:00,2,0.000,ALERT,211.70,302.07,59.954,1452337203,"201051344000646","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,311499.2,311499.2,15555,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337213,131547.00
01/09/2016 06:00,2,0.000,ALERT,211.70,302.98,60.028,1452337203,"274151322000052","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,593695.5,593695.5,4754,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337215,131548.00
01/09/2016 06:00,2,0.000,ALERT,212.16,302.07,59.991,1452337203,"201051344000585","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,316416.3,316416.3,15547,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337216,131549.00
01/09/2016 06:00,2,0.000,ALERT,211.93,302.37,59.991,1452337203,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,314619.0,314619.0,15602,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337218,131550.00
01/09/2016 06:00,2,0.000,ALERT,212.61,302.98,59.991,1452337203,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,309577.9,309577.9,15546,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337220,131551.00
