ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 06:00,2,0.000,ALERT,211.48,302.07,59.996,1452337203,"201051344000955","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,318914.2,318914.2,15526,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337222,131552.00
01/09/2016 06:00,2,0.000,ALERT,211.93,301.47,59.986,1452337203,"274151322000094","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,477708.6,477708.6,4990,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337224,131553.00
01/09/2016 06:00,2,0.000,ALERT,213.06,305.38,59.975,1452337203,"201051344000579","219011344069620",0.00,0.00,0,303.88,307.48,0.0,0.0,0.000,320316.1,320316.1,10908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337226,131554.00
01/09/2016 06:00,2,0.000,ALERT,211.93,302.68,59.981,1452337203,"201051344000890","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,317047.2,317047.2,15608,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337227,131555.00
01/09/2016 06:00,2,0.000,ALERT,212.16,302.37,59.981,1452337203,"201051344000438","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,318844.1,318844.1,15556,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452337229,131556.00
01/09/2016 06:00,2,0.000,ALERT,212.16,301.77,59.981,1452337203,"201051344000417","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,312902.6,312902.6,15621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337231,131557.00
01/09/2016 06:00,2,0.000,ALERT,212.16,302.37,59.959,1452337203,"274151322000083","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,588007.4,588007.4,4783,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337233,131558.00
01/09/2016 06:00,2,0.000,ALERT,212.61,302.37,59.986,1452337203,"274151322000076","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,624634.6,624634.6,4762,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337235,131559.00
01/09/2016 06:00,2,0.000,ALERT,213.06,305.08,59.986,1452337203,"201051344000868","219011344069620",0.00,-0.50,0,304.18,307.78,0.0,0.0,0.000,304657.3,304657.3,10869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337237,131560.00
01/09/2016 06:00,2,0.000,ALERT,212.16,303.28,59.991,1452337203,"274151322000095","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,617311.6,617311.6,4792,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337239,131561.00
01/09/2016 06:00,2,0.000,ALERT,212.83,304.48,59.975,1452337203,"201051344000988","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,304653.9,304653.9,10904,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337240,131562.00
01/09/2016 06:00,2,0.000,ALERT,211.70,301.17,59.991,1452337203,"201051344001025","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,317008.8,317008.8,15532,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337242,131563.00
01/09/2016 06:00,2,0.000,ALERT,212.83,304.78,59.991,1452337203,"201051344000458","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,314705.9,314705.9,10918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452337244,131564.00
01/09/2016 06:00,2,0.000,ALERT,213.51,304.48,59.986,1452337203,"201051344000853","219011344069620",0.00,-0.50,0,303.58,307.18,0.0,0.0,0.000,312019.8,312019.8,10900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337246,131565.00
01/09/2016 06:00,2,0.000,ALERT,212.38,302.37,59.986,1452337203,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,318263.7,318263.7,15586,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337248,131566.00
01/09/2016 06:00,2,0.000,ALERT,212.16,301.77,59.986,1452337203,"201051344000917","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,315992.3,315992.3,15587,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337249,131567.00
01/09/2016 06:00,2,0.000,ALERT,212.38,302.37,59.986,1452337203,"201051344001145","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,319213.9,319213.9,15591,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337251,131568.00
01/09/2016 06:00,2,0.000,ALERT,211.93,301.47,59.986,1452337203,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,313360.4,313360.4,15562,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337253,131569.00
01/09/2016 06:00,2,0.000,ALERT,211.70,302.07,59.986,1452337203,"274151322000088","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,570886.6,570886.6,4710,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337255,131570.00
01/09/2016 06:00,2,0.000,ALERT,212.61,301.17,59.975,1452337203,"274151322000068","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,477993.9,477993.9,4982,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337257,131571.00
01/09/2016 06:00,2,0.000,ALERT,211.70,302.07,59.975,1452337203,"201051344001135","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,309857.7,309857.7,15541,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337258,131572.00
01/09/2016 06:00,2,0.000,ALERT,212.83,305.08,60.002,1452337203,"201051344000594","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,315737.7,315737.7,10919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337260,131573.00
01/09/2016 06:00,2,0.000,ALERT,212.16,301.77,59.975,1452337203,"201051344001203","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,316317.6,316317.6,15558,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452337262,131574.00
01/09/2016 06:00,2,0.000,ALERT,211.70,302.37,59.965,1452337203,"274151322000054","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,583238.2,583238.2,4719,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452337264,131575.00
01/09/2016 06:00,2,0.000,ALERT,213.29,303.88,59.981,1452337203,"201051344000867","219011344069620",0.00,0.50,0,302.37,307.18,0.0,0.0,0.000,304994.1,304994.1,10900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337265,131576.00
01/09/2016 06:00,2,0.000,ALERT,211.93,302.07,59.996,1452337203,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,314744.0,314744.0,15564,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452337267,131577.00
01/09/2016 06:00,2,0.000,ALERT,212.83,304.18,59.981,1452337203,"201051344000900","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,318352.5,318352.5,10864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337269,131578.00
01/09/2016 06:00,2,0.000,ALERT,213.29,303.58,59.965,1452337203,"201051344000648","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,311940.3,311940.3,10895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337271,131579.00
01/09/2016 06:00,2,0.000,ALERT,213.06,304.78,59.928,1452337203,"201051344000569","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,319905.5,319905.5,10855,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452337273,131580.00
01/09/2016 06:00,2,0.000,ALERT,213.06,304.48,59.970,1452337203,"201051344000983","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,314849.4,314849.4,10886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337275,131581.00
01/09/2016 06:00,2,0.000,ALERT,213.06,304.18,59.933,1452337203,"201051344001158","219011344069620",0.00,-1.00,0,302.68,306.28,0.0,0.0,0.000,309904.2,309904.2,10929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452337276,131582.00
01/09/2016 06:00,2,0.000,ALERT,213.51,304.78,59.965,1452337203,"201051344000576","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,312927.5,312927.5,10863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337278,131583.00
01/09/2016 06:00,2,0.000,ALERT,211.93,301.17,59.965,1452337203,"274151322000087","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,558351.1,558351.1,4750,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452337280,131584.00
01/09/2016 06:15,2,0.000,ALERT,213.29,304.48,59.965,1452338103,"201051344000645","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,313226.0,313226.0,10875,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338105,131585.00
01/09/2016 06:15,2,0.000,ALERT,212.16,301.77,59.949,1452338103,"274151322000085","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,585889.5,585889.5,4736,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338107,131586.00
01/09/2016 06:15,2,0.000,ALERT,213.51,304.18,59.917,1452338103,"201051344000633","219011344069620",0.00,-0.50,0,301.17,305.98,0.0,0.0,0.000,305722.1,305722.1,10931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338109,131587.00
01/09/2016 06:15,2,0.000,ALERT,213.06,304.48,60.007,1452338103,"201051344000469","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,307138.6,307138.6,10900,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338110,131588.00
01/09/2016 06:15,2,0.000,ALERT,211.70,302.07,59.959,1452338103,"201051344000646","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,311499.2,311499.2,15557,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338112,131589.00
01/09/2016 06:15,2,0.000,ALERT,211.70,302.37,59.944,1452338103,"274151322000052","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,593695.5,593695.5,4756,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338114,131590.00
01/09/2016 06:15,2,0.000,ALERT,212.16,302.07,59.959,1452338103,"201051344000585","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,316416.3,316416.3,15549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338116,131591.00
01/09/2016 06:15,2,0.000,ALERT,211.93,302.37,59.959,1452338103,"201051344001230","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,314619.0,314619.0,15604,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338118,131592.00
01/09/2016 06:15,2,0.000,ALERT,212.38,302.98,59.959,1452338103,"201051344000582","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,309577.9,309577.9,15548,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338120,131593.00
01/09/2016 06:15,2,0.000,ALERT,211.48,302.07,60.002,1452338103,"201051344000955","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,318914.2,318914.2,15528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338122,131594.00
01/09/2016 06:15,2,0.000,ALERT,211.93,301.17,59.954,1452338103,"274151322000094","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,477708.6,477708.6,4992,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338123,131595.00
01/09/2016 06:15,2,0.000,ALERT,213.06,305.38,59.944,1452338103,"201051344000579","219011344069620",0.00,0.00,0,303.28,307.18,0.0,0.0,0.000,320316.1,320316.1,10910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338125,131596.00
01/09/2016 06:15,2,0.000,ALERT,211.70,302.37,59.959,1452338103,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317047.2,317047.2,15610,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338127,131597.00
01/09/2016 06:15,2,0.000,ALERT,211.93,301.77,59.970,1452338103,"201051344000438","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,318844.1,318844.1,15558,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338129,131598.00
01/09/2016 06:15,2,0.000,ALERT,212.16,301.77,59.965,1452338103,"201051344000417","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,312902.6,312902.6,15623,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338131,131599.00
01/09/2016 06:15,2,0.000,ALERT,212.16,302.07,59.965,1452338103,"274151322000083","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,588007.4,588007.4,4785,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338132,131600.00
01/09/2016 06:15,2,0.000,ALERT,212.61,302.07,59.933,1452338103,"274151322000076","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,624634.6,624634.6,4764,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338134,131601.00
01/09/2016 06:15,2,0.000,ALERT,212.83,305.08,60.012,1452338103,"201051344000868","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,304657.3,304657.3,10871,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338136,131602.00
01/09/2016 06:15,2,0.000,ALERT,211.93,302.98,59.975,1452338103,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.48,0.0,0.0,0.000,617311.6,617311.6,4794,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338138,131603.00
01/09/2016 06:15,2,0.000,ALERT,212.61,304.18,59.991,1452338103,"201051344000988","219011344069620",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,304653.9,304653.9,10906,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338140,131604.00
01/09/2016 06:15,2,0.000,ALERT,211.70,301.47,59.970,1452338103,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,317008.8,317008.8,15534,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338142,131605.00
01/09/2016 06:15,2,0.000,ALERT,212.61,304.18,59.996,1452338103,"201051344000458","219011344069620",0.00,1.00,0,302.98,307.18,0.0,0.0,0.000,314705.9,314705.9,10920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338143,131606.00
01/09/2016 06:15,2,0.000,ALERT,213.51,304.18,59.991,1452338103,"201051344000853","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,312019.8,312019.8,10902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338145,131607.00
01/09/2016 06:15,2,0.000,ALERT,212.38,302.37,59.991,1452338103,"201051344000685","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318263.7,318263.7,15588,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338147,131608.00
01/09/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1452338103,"201051344000917","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,315992.3,315992.3,15589,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338149,131609.00
01/09/2016 06:15,2,0.000,ALERT,212.16,302.37,59.981,1452338103,"201051344001145","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,319213.9,319213.9,15593,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338151,131610.00
01/09/2016 06:15,2,0.000,ALERT,211.93,301.47,59.986,1452338103,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,313360.4,313360.4,15564,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338153,131611.00
01/09/2016 06:15,2,0.000,ALERT,211.48,301.77,59.996,1452338103,"274151322000088","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,570886.6,570886.6,4712,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338154,131612.00
01/09/2016 06:15,2,0.000,ALERT,212.38,301.47,59.981,1452338103,"274151322000068","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,477993.9,477993.9,4984,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338156,131613.00
01/09/2016 06:15,2,0.000,ALERT,211.48,302.07,59.928,1452338103,"201051344001135","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,309857.7,309857.7,15543,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338158,131614.00
01/09/2016 06:15,2,0.000,ALERT,212.61,305.08,59.959,1452338103,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.88,0.0,0.0,0.000,315737.7,315737.7,10921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338160,131615.00
01/09/2016 06:15,2,0.000,ALERT,211.93,301.77,59.986,1452338103,"201051344001203","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,316317.6,316317.6,15560,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338162,131616.00
01/09/2016 06:15,2,0.000,ALERT,211.70,302.37,59.981,1452338103,"274151322000054","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,583238.2,583238.2,4721,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338163,131617.00
01/09/2016 06:15,2,0.000,ALERT,213.29,303.88,59.986,1452338103,"201051344000867","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,304994.1,304994.1,10902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338165,131618.00
01/09/2016 06:15,2,0.000,ALERT,211.93,302.07,59.975,1452338103,"201051344001093","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,314744.0,314744.0,15566,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338167,131619.00
01/09/2016 06:15,2,0.000,ALERT,212.61,304.18,59.981,1452338103,"201051344000900","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,318352.5,318352.5,10866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338169,131620.00
01/09/2016 06:15,2,0.000,ALERT,213.06,303.88,60.034,1452338103,"201051344000648","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,311940.3,311940.3,10897,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338171,131621.00
01/09/2016 06:15,2,0.000,ALERT,212.83,304.48,60.012,1452338103,"201051344000569","219011344069620",0.00,-0.50,0,302.98,307.48,0.0,0.0,0.000,319905.5,319905.5,10857,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338173,131622.00
01/09/2016 06:15,2,0.000,ALERT,212.83,304.48,59.986,1452338103,"201051344000983","219011344069620",0.00,0.00,0,302.68,306.88,0.0,0.0,0.000,314849.4,314849.4,10888,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338174,131623.00
01/09/2016 06:15,2,0.000,ALERT,213.06,304.18,59.981,1452338103,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,309904.2,309904.2,10931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452338176,131624.00
01/09/2016 06:15,2,0.000,ALERT,213.29,304.48,59.975,1452338103,"201051344000576","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,312927.5,312927.5,10865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338178,131625.00
01/09/2016 06:15,2,0.000,ALERT,212.16,300.87,59.975,1452338103,"274151322000087","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,558351.1,558351.1,4752,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452338180,131626.00
01/09/2016 06:30,2,0.000,ALERT,213.96,305.38,59.986,1452339003,"201051344000645","219011344069620",0.00,0.00,0,302.68,307.18,0.0,0.0,0.000,313226.0,313226.0,10877,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339005,131627.00
01/09/2016 06:30,2,0.000,ALERT,212.38,302.07,59.986,1452339003,"274151322000085","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,585889.5,585889.5,4738,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339007,131628.00
01/09/2016 06:30,2,0.000,ALERT,213.96,305.08,60.002,1452339003,"201051344000633","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,305722.1,305722.1,10933,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339009,131629.00
01/09/2016 06:30,2,0.000,ALERT,213.29,305.38,60.012,1452339003,"201051344000469","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,307138.6,307138.6,10902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339011,131630.00
01/09/2016 06:30,2,0.000,ALERT,211.70,302.07,60.023,1452339003,"201051344000646","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,311499.2,311499.2,15559,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339013,131631.00
01/09/2016 06:30,2,0.000,ALERT,211.93,302.07,60.018,1452339003,"274151322000052","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,593695.5,593695.5,4758,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339015,131632.00
01/09/2016 06:30,2,0.000,ALERT,211.93,302.07,60.039,1452339003,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,316416.3,316416.3,15551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339017,131633.00
01/09/2016 06:30,2,0.000,ALERT,212.16,302.37,60.018,1452339003,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,314619.0,314619.0,15606,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339018,131634.00
01/09/2016 06:30,2,0.000,ALERT,212.38,302.68,60.023,1452339003,"201051344000582","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,309577.9,309577.9,15550,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339020,131635.00
01/09/2016 06:30,2,0.000,ALERT,211.48,301.77,60.012,1452339003,"201051344000955","219011344069620",0.00,-0.50,0,300.27,303.58,0.0,0.0,0.000,318914.2,318914.2,15530,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339022,131636.00
01/09/2016 06:30,2,0.000,ALERT,211.93,301.77,60.018,1452339003,"274151322000094","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,477708.6,477708.6,4994,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339024,131637.00
01/09/2016 06:30,2,0.000,ALERT,213.29,305.98,59.991,1452339003,"201051344000579","219011344069620",0.00,0.00,0,303.28,307.78,0.0,0.0,0.000,320316.1,320316.1,10912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339026,131638.00
01/09/2016 06:30,2,0.000,ALERT,211.93,302.07,60.012,1452339003,"201051344000890","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,317047.2,317047.2,15612,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339027,131639.00
01/09/2016 06:30,2,0.000,ALERT,211.93,301.77,60.018,1452339003,"201051344000438","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,318844.1,318844.1,15560,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339029,131640.00
01/09/2016 06:30,2,0.000,ALERT,211.93,300.87,60.012,1452339003,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,312902.6,312902.6,15625,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339031,131641.00
01/09/2016 06:30,2,0.000,ALERT,212.16,302.68,60.012,1452339003,"274151322000083","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,588007.4,588007.4,4787,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339033,131642.00
01/09/2016 06:30,2,0.000,ALERT,212.83,302.37,60.007,1452339003,"274151322000076","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,624634.6,624634.6,4766,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339035,131643.00
01/09/2016 06:30,2,0.000,ALERT,213.29,305.68,60.023,1452339003,"201051344000868","219011344069620",0.00,-0.50,0,303.28,307.78,0.0,0.0,0.000,304657.3,304657.3,10873,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339036,131644.00
01/09/2016 06:30,2,0.000,ALERT,212.16,303.58,59.991,1452339003,"274151322000095","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,617311.6,617311.6,4796,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339038,131645.00
01/09/2016 06:30,2,0.000,ALERT,213.06,305.08,60.012,1452339003,"201051344000988","219011344069620",0.00,0.00,0,299.97,306.58,0.0,0.0,0.000,304653.9,304653.9,10908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339040,131646.00
01/09/2016 06:30,2,0.000,ALERT,211.70,301.17,60.007,1452339003,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,317008.8,317008.8,15536,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339042,131647.00
01/09/2016 06:30,2,0.000,ALERT,213.29,305.38,60.007,1452339003,"201051344000458","219011344069620",0.00,1.00,0,302.68,307.48,0.0,0.0,0.000,314705.9,314705.9,10922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339044,131648.00
01/09/2016 06:30,2,0.000,ALERT,213.74,304.78,60.002,1452339003,"201051344000853","219011344069620",0.00,-1.00,0,302.07,307.18,0.0,0.0,0.000,312019.8,312019.8,10904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339046,131649.00
01/09/2016 06:30,2,0.000,ALERT,212.38,302.07,60.012,1452339003,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,318263.7,318263.7,15590,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339048,131650.00
01/09/2016 06:30,2,0.000,ALERT,212.16,301.77,60.007,1452339003,"201051344000917","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,315992.3,315992.3,15591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339049,131651.00
01/09/2016 06:30,2,0.000,ALERT,212.16,302.37,60.044,1452339003,"201051344001145","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,319213.9,319213.9,15595,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339051,131652.00
01/09/2016 06:30,2,0.000,ALERT,211.93,301.47,60.007,1452339003,"201051344000651","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,313360.4,313360.4,15566,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339053,131653.00
01/09/2016 06:30,2,0.000,ALERT,211.70,302.07,60.007,1452339003,"274151322000088","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,570886.6,570886.6,4714,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339055,131654.00
01/09/2016 06:30,2,0.000,ALERT,212.83,302.07,60.002,1452339003,"274151322000068","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,477993.9,477993.9,4986,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339057,131655.00
01/09/2016 06:30,2,0.000,ALERT,211.70,302.07,59.981,1452339003,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,309857.7,309857.7,15545,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339058,131656.00
01/09/2016 06:30,2,0.000,ALERT,212.83,305.38,60.007,1452339003,"201051344000594","219011344069620",0.00,-0.50,0,301.77,307.18,0.0,0.0,0.000,315737.7,315737.7,10923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339060,131657.00
01/09/2016 06:30,2,0.000,ALERT,211.93,301.47,60.007,1452339003,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,316317.6,316317.6,15562,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339062,131658.00
01/09/2016 06:30,2,0.000,ALERT,212.16,303.28,60.012,1452339003,"274151322000054","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,583238.2,583238.2,4723,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339064,131659.00
01/09/2016 06:30,2,0.000,ALERT,213.51,304.48,60.044,1452339003,"201051344000867","219011344069620",0.00,0.50,0,301.17,307.18,0.0,0.0,0.000,304994.1,304994.1,10904,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339066,131660.00
01/09/2016 06:30,2,0.000,ALERT,211.93,301.77,60.023,1452339003,"201051344001093","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,314744.0,314744.0,15568,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339067,131661.00
01/09/2016 06:30,2,0.000,ALERT,213.06,305.08,60.012,1452339003,"201051344000900","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,318352.5,318352.5,10868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339069,131662.00
01/09/2016 06:30,2,0.000,ALERT,213.29,304.18,59.986,1452339003,"201051344000648","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,311940.3,311940.3,10899,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339071,131663.00
01/09/2016 06:30,2,0.000,ALERT,213.06,305.38,60.018,1452339003,"201051344000569","219011344069620",0.00,-0.50,0,302.98,307.78,0.0,0.0,0.000,319905.5,319905.5,10859,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339073,131664.00
01/09/2016 06:30,2,0.000,ALERT,213.06,304.78,60.007,1452339003,"201051344000983","219011344069620",0.00,-0.50,0,302.37,307.48,0.0,0.0,0.000,314849.4,314849.4,10890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339075,131665.00
01/09/2016 06:30,2,0.000,ALERT,213.06,304.48,60.007,1452339003,"201051344001158","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,309904.2,309904.2,10933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339077,131666.00
01/09/2016 06:30,2,0.000,ALERT,213.74,305.38,60.007,1452339003,"201051344000576","219011344069620",0.00,-0.50,0,302.37,307.18,0.0,0.0,0.000,312927.5,312927.5,10867,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339079,131667.00
01/09/2016 06:30,2,0.000,ALERT,211.93,300.87,59.996,1452339003,"274151322000087","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,558351.1,558351.1,4754,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339080,131668.00
01/09/2016 06:45,2,0.000,ALERT,213.29,304.18,59.965,1452339903,"201051344000645","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,313226.0,313226.0,10879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339905,131669.00
01/09/2016 06:45,2,0.000,ALERT,211.93,301.47,59.954,1452339903,"274151322000085","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,585889.5,585889.5,4740,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339906,131670.00
01/09/2016 06:45,2,0.000,ALERT,213.51,303.88,59.954,1452339903,"201051344000633","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,305722.1,305722.1,10935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339908,131671.00
01/09/2016 06:45,2,0.000,ALERT,212.83,303.88,59.959,1452339903,"201051344000469","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,307138.6,307138.6,10904,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339910,131672.00
01/09/2016 06:45,2,0.000,ALERT,211.48,301.77,59.965,1452339903,"201051344000646","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,311499.2,311499.2,15561,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339912,131673.00
01/09/2016 06:45,2,0.000,ALERT,211.70,302.07,59.954,1452339903,"274151322000052","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,593695.5,593695.5,4760,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339914,131674.00
01/09/2016 06:45,2,0.000,ALERT,211.93,302.07,59.965,1452339903,"201051344000585","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,316416.3,316416.3,15553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339916,131675.00
01/09/2016 06:45,2,0.000,ALERT,211.70,302.07,59.965,1452339903,"201051344001230","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,314619.0,314619.0,15608,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339918,131676.00
01/09/2016 06:45,2,0.000,ALERT,211.93,302.37,59.959,1452339903,"201051344000582","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,309577.9,309577.9,15552,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339919,131677.00
01/09/2016 06:45,2,0.000,ALERT,211.25,301.77,59.965,1452339903,"201051344000955","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,318914.2,318914.2,15532,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339921,131678.00
01/09/2016 06:45,2,0.000,ALERT,211.70,300.57,59.922,1452339903,"274151322000094","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,477708.6,477708.6,4996,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339923,131679.00
01/09/2016 06:45,2,0.000,ALERT,212.83,304.48,59.959,1452339903,"201051344000579","219011344069620",0.00,-0.50,0,303.58,307.48,0.0,0.0,0.000,320316.1,320316.1,10914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339925,131680.00
01/09/2016 06:45,2,0.000,ALERT,211.48,302.07,59.965,1452339903,"201051344000890","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,317047.2,317047.2,15614,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339927,131681.00
01/09/2016 06:45,2,0.000,ALERT,211.70,301.17,59.965,1452339903,"201051344000438","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,318844.1,318844.1,15562,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339929,131682.00
01/09/2016 06:45,2,0.000,ALERT,211.93,301.17,59.965,1452339903,"201051344000417","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,312902.6,312902.6,15627,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339931,131683.00
01/09/2016 06:45,2,0.000,ALERT,211.93,302.07,59.954,1452339903,"274151322000083","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,588007.4,588007.4,4789,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339932,131684.00
01/09/2016 06:45,2,0.000,ALERT,212.38,301.47,59.970,1452339903,"274151322000076","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,624634.6,624634.6,4768,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339934,131685.00
01/09/2016 06:45,2,0.000,ALERT,212.83,305.08,59.965,1452339903,"201051344000868","219011344069620",0.00,-1.00,0,303.58,307.48,0.0,0.0,0.000,304657.3,304657.3,10875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339936,131686.00
01/09/2016 06:45,2,0.000,ALERT,211.70,302.68,59.949,1452339903,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,617311.6,617311.6,4798,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339938,131687.00
01/09/2016 06:45,2,0.000,ALERT,212.61,303.88,59.996,1452339903,"201051344000988","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,304653.9,304653.9,10910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339940,131688.00
01/09/2016 06:45,2,0.000,ALERT,211.48,301.17,59.954,1452339903,"201051344001025","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,317008.8,317008.8,15538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339942,131689.00
01/09/2016 06:45,2,0.000,ALERT,212.61,304.18,59.928,1452339903,"201051344000458","219011344069620",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,314705.9,314705.9,10924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339943,131690.00
01/09/2016 06:45,2,0.000,ALERT,213.51,304.18,59.965,1452339903,"201051344000853","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,312019.8,312019.8,10906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339945,131691.00
01/09/2016 06:45,2,0.000,ALERT,211.93,301.47,59.954,1452339903,"201051344000685","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,318263.7,318263.7,15592,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339947,131692.00
01/09/2016 06:45,2,0.000,ALERT,211.70,300.87,59.965,1452339903,"201051344000917","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,315992.3,315992.3,15593,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339949,131693.00
01/09/2016 06:45,2,0.000,ALERT,211.93,302.07,59.959,1452339903,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,319213.9,319213.9,15597,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339951,131694.00
01/09/2016 06:45,2,0.000,ALERT,211.70,300.87,59.996,1452339903,"201051344000651","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,313360.4,313360.4,15568,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339952,131695.00
01/09/2016 06:45,2,0.000,ALERT,211.25,300.87,59.965,1452339903,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,570886.6,570886.6,4716,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339954,131696.00
