ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 06:45,2,0.000,ALERT,212.61,301.17,59.954,1452339903,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,477993.9,477993.9,4988,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339956,131697.00
01/09/2016 06:45,2,0.000,ALERT,211.25,301.47,59.954,1452339903,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,309857.7,309857.7,15547,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339958,131698.00
01/09/2016 06:45,2,0.000,ALERT,212.38,304.48,59.959,1452339903,"201051344000594","219011344069620",0.00,-0.50,0,302.68,306.88,0.0,0.0,0.000,315737.7,315737.7,10925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339960,131699.00
01/09/2016 06:45,2,0.000,ALERT,211.70,301.17,59.959,1452339903,"201051344001203","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,316317.6,316317.6,15564,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339961,131700.00
01/09/2016 06:45,2,0.000,ALERT,211.48,302.07,59.954,1452339903,"274151322000054","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,583238.2,583238.2,4725,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339963,131701.00
01/09/2016 06:45,2,0.000,ALERT,213.06,304.18,59.996,1452339903,"201051344000867","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,304994.1,304994.1,10906,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339965,131702.00
01/09/2016 06:45,2,0.000,ALERT,211.70,301.77,59.959,1452339903,"201051344001093","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,314744.0,314744.0,15570,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339967,131703.00
01/09/2016 06:45,2,0.000,ALERT,212.61,304.48,59.959,1452339903,"201051344000900","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,318352.5,318352.5,10870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339969,131704.00
01/09/2016 06:45,2,0.000,ALERT,212.83,303.28,59.938,1452339903,"201051344000648","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,311940.3,311940.3,10901,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339970,131705.00
01/09/2016 06:45,2,0.000,ALERT,213.06,304.78,59.965,1452339903,"201051344000569","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,319905.5,319905.5,10861,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452339972,131706.00
01/09/2016 06:45,2,0.000,ALERT,212.61,303.88,59.959,1452339903,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,314849.4,314849.4,10892,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339974,131707.00
01/09/2016 06:45,2,0.000,ALERT,212.83,304.18,59.986,1452339903,"201051344001158","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,309904.2,309904.2,10935,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339976,131708.00
01/09/2016 06:45,2,0.000,ALERT,213.29,304.78,59.954,1452339903,"201051344000576","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,312927.5,312927.5,10869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339978,131709.00
01/09/2016 06:45,2,0.000,ALERT,211.70,300.27,59.954,1452339903,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,558351.1,558351.1,4756,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452339979,131710.00
01/09/2016 07:00,2,0.000,ALERT,213.29,304.18,59.975,1452340803,"201051344000645","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,313226.0,313226.0,10881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340805,131711.00
01/09/2016 07:00,2,0.000,ALERT,212.16,301.47,59.975,1452340803,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,585889.5,585889.5,4742,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452340807,131712.00
01/09/2016 07:00,2,0.000,ALERT,213.29,303.88,60.018,1452340803,"201051344000633","219011344069620",0.00,-1.00,0,300.57,305.68,0.0,0.0,0.000,305722.1,305722.1,10937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340809,131713.00
01/09/2016 07:00,2,0.000,ALERT,212.83,304.18,59.981,1452340803,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,307138.6,307138.6,10906,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340811,131714.00
01/09/2016 07:00,2,0.000,ALERT,211.25,300.87,59.975,1452340803,"201051344000646","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,311499.2,311499.2,15563,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340813,131715.00
01/09/2016 07:00,2,0.000,ALERT,211.70,302.37,59.970,1452340803,"274151322000052","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,593695.5,593695.5,4762,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340814,131716.00
01/09/2016 07:00,2,0.000,ALERT,211.70,301.47,59.981,1452340803,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,316416.3,316416.3,15555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452340816,131717.00
01/09/2016 07:00,2,0.000,ALERT,211.48,301.47,59.975,1452340803,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,314619.0,314619.0,15610,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340818,131718.00
01/09/2016 07:00,2,0.000,ALERT,212.16,302.37,59.981,1452340803,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,309577.9,309577.9,15554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340820,131719.00
01/09/2016 07:00,2,0.000,ALERT,211.25,301.17,59.975,1452340803,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,318914.2,318914.2,15534,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340822,131720.00
01/09/2016 07:00,2,0.000,ALERT,211.70,301.17,59.959,1452340803,"274151322000094","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,477708.6,477708.6,4998,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340823,131721.00
01/09/2016 07:00,2,0.000,ALERT,212.83,305.08,59.981,1452340803,"201051344000579","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,320316.1,320316.1,10916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452340825,131722.00
01/09/2016 07:00,2,0.000,ALERT,211.48,301.77,60.007,1452340803,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,317047.2,317047.2,15616,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340827,131723.00
01/09/2016 07:00,2,0.000,ALERT,211.70,300.87,59.959,1452340803,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,318844.1,318844.1,15564,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340829,131724.00
01/09/2016 07:00,2,0.000,ALERT,211.93,300.87,59.975,1452340803,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,312902.6,312902.6,15629,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340831,131725.00
01/09/2016 07:00,2,0.000,ALERT,211.93,302.37,59.928,1452340803,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,588007.4,588007.4,4791,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340832,131726.00
01/09/2016 07:00,2,0.000,ALERT,212.61,301.77,59.959,1452340803,"274151322000076","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,624634.6,624634.6,4770,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340834,131727.00
01/09/2016 07:00,2,0.000,ALERT,212.83,305.08,59.949,1452340803,"201051344000868","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,304657.3,304657.3,10877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340836,131728.00
01/09/2016 07:00,2,0.000,ALERT,211.93,302.68,59.928,1452340803,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,617311.6,617311.6,4800,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340838,131729.00
01/09/2016 07:00,2,0.000,ALERT,212.61,303.88,59.975,1452340803,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,304653.9,304653.9,10912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340840,131730.00
01/09/2016 07:00,2,0.000,ALERT,211.48,300.57,59.970,1452340803,"201051344001025","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,317008.8,317008.8,15540,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340841,131731.00
01/09/2016 07:00,2,0.000,ALERT,212.61,304.18,59.928,1452340803,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,314705.9,314705.9,10926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340843,131732.00
01/09/2016 07:00,2,0.000,ALERT,213.29,304.18,59.965,1452340803,"201051344000853","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,312019.8,312019.8,10908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340845,131733.00
01/09/2016 07:00,2,0.000,ALERT,212.16,301.17,59.965,1452340803,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,318263.7,318263.7,15594,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452340847,131734.00
01/09/2016 07:00,2,0.000,ALERT,211.70,300.87,59.965,1452340803,"201051344000917","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,315992.3,315992.3,15595,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340849,131735.00
01/09/2016 07:00,2,0.000,ALERT,211.93,301.47,60.007,1452340803,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,319213.9,319213.9,15599,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452340851,131736.00
01/09/2016 07:00,2,0.000,ALERT,211.70,300.57,59.965,1452340803,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,313360.4,313360.4,15570,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340852,131737.00
01/09/2016 07:00,2,0.000,ALERT,211.48,301.17,59.959,1452340803,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,570886.6,570886.6,4718,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340854,131738.00
01/09/2016 07:00,2,0.000,ALERT,212.61,300.87,59.959,1452340803,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,477993.9,477993.9,4990,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340856,131739.00
01/09/2016 07:00,2,0.000,ALERT,211.25,301.17,59.954,1452340803,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309857.7,309857.7,15549,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340858,131740.00
01/09/2016 07:00,2,0.000,ALERT,212.38,304.48,59.965,1452340803,"201051344000594","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,315737.7,315737.7,10927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340860,131741.00
01/09/2016 07:00,2,0.000,ALERT,211.93,300.87,60.002,1452340803,"201051344001203","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,316317.6,316317.6,15566,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340861,131742.00
01/09/2016 07:00,2,0.000,ALERT,211.70,302.07,59.965,1452340803,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,583238.2,583238.2,4727,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340863,131743.00
01/09/2016 07:00,2,0.000,ALERT,213.06,303.58,59.959,1452340803,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,304994.1,304994.1,10908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452340865,131744.00
01/09/2016 07:00,2,0.000,ALERT,211.70,301.17,59.965,1452340803,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,314744.0,314744.0,15572,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340867,131745.00
01/09/2016 07:00,2,0.000,ALERT,212.61,303.88,59.959,1452340803,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,318352.5,318352.5,10872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340869,131746.00
01/09/2016 07:00,2,0.000,ALERT,213.06,303.58,59.965,1452340803,"201051344000648","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,311940.3,311940.3,10903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340870,131747.00
01/09/2016 07:00,2,0.000,ALERT,212.83,304.78,59.965,1452340803,"201051344000569","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,319905.5,319905.5,10863,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340872,131748.00
01/09/2016 07:00,2,0.000,ALERT,212.61,303.88,59.959,1452340803,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,314849.4,314849.4,10894,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452340874,131749.00
01/09/2016 07:00,2,0.000,ALERT,212.83,304.18,59.933,1452340803,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,309904.2,309904.2,10937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340876,131750.00
01/09/2016 07:00,2,0.000,ALERT,213.29,304.78,59.959,1452340803,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,312927.5,312927.5,10871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340878,131751.00
01/09/2016 07:00,2,0.000,ALERT,211.70,300.57,59.954,1452340803,"274151322000087","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,558351.1,558351.1,4758,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452340880,131752.00
01/09/2016 07:15,2,0.000,ALERT,212.83,302.98,59.965,1452341703,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,313226.0,313226.0,10883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341705,131753.00
01/09/2016 07:15,2,0.000,ALERT,211.48,300.57,59.975,1452341703,"274151322000085","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,585889.5,585889.5,4744,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341707,131754.00
01/09/2016 07:15,2,0.000,ALERT,213.06,302.98,59.970,1452341703,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,305722.1,305722.1,10939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341708,131755.00
01/09/2016 07:15,2,0.000,ALERT,212.38,302.98,59.970,1452341703,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,307138.6,307138.6,10908,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341710,131756.00
01/09/2016 07:15,2,0.000,ALERT,211.25,300.87,59.975,1452341703,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,311499.2,311499.2,15565,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341712,131757.00
01/09/2016 07:15,2,0.000,ALERT,211.03,300.57,59.965,1452341703,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,593695.5,593695.5,4764,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341714,131758.00
01/09/2016 07:15,2,0.000,ALERT,211.48,300.87,59.970,1452341703,"201051344000585","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,316416.3,316416.3,15557,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341716,131759.00
01/09/2016 07:15,2,0.000,ALERT,211.70,301.47,59.970,1452341703,"201051344001230","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,314619.0,314619.0,15612,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341718,131760.00
01/09/2016 07:15,2,0.000,ALERT,211.93,301.77,59.965,1452341703,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,309577.9,309577.9,15556,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341719,131761.00
01/09/2016 07:15,2,0.000,ALERT,211.25,300.87,59.970,1452341703,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,318914.2,318914.2,15536,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341721,131762.00
01/09/2016 07:15,2,0.000,ALERT,211.25,299.97,59.959,1452341703,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,477708.6,477708.6,5000,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341723,131763.00
01/09/2016 07:15,2,0.000,ALERT,212.61,303.88,59.975,1452341703,"201051344000579","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,320316.1,320316.1,10918,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452341725,131764.00
01/09/2016 07:15,2,0.000,ALERT,211.48,301.47,59.991,1452341703,"201051344000890","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,317047.2,317047.2,15618,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341727,131765.00
01/09/2016 07:15,2,0.000,ALERT,211.70,300.87,59.954,1452341703,"201051344000438","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,318844.1,318844.1,15566,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341729,131766.00
01/09/2016 07:15,2,0.000,ALERT,211.93,300.57,59.981,1452341703,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,312902.6,312902.6,15631,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341730,131767.00
01/09/2016 07:15,2,0.000,ALERT,211.48,300.87,59.970,1452341703,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,588007.4,588007.4,4793,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341732,131768.00
01/09/2016 07:15,2,0.000,ALERT,211.93,299.97,59.959,1452341703,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,624634.6,624634.6,4772,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341734,131769.00
01/09/2016 07:15,2,0.000,ALERT,212.61,304.18,59.933,1452341703,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,304657.3,304657.3,10879,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452341736,131770.00
01/09/2016 07:15,2,0.000,ALERT,211.48,301.77,59.959,1452341703,"274151322000095","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,617311.6,617311.6,4802,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452341738,131771.00
01/09/2016 07:15,2,0.000,ALERT,212.38,302.98,59.965,1452341703,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,304653.9,304653.9,10914,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341740,131772.00
01/09/2016 07:15,2,0.000,ALERT,211.48,299.97,59.970,1452341703,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,317008.8,317008.8,15542,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341741,131773.00
01/09/2016 07:15,2,0.000,ALERT,212.38,303.28,59.928,1452341703,"201051344000458","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,314705.9,314705.9,10928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341743,131774.00
01/09/2016 07:15,2,0.000,ALERT,212.83,302.98,59.959,1452341703,"201051344000853","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,312019.8,312019.8,10910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341745,131775.00
01/09/2016 07:15,2,0.000,ALERT,211.70,300.87,59.959,1452341703,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,318263.7,318263.7,15596,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452341747,131776.00
01/09/2016 07:15,2,0.000,ALERT,211.70,300.27,59.959,1452341703,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,315992.3,315992.3,15597,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341749,131777.00
01/09/2016 07:15,2,0.000,ALERT,211.70,300.87,60.007,1452341703,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,319213.9,319213.9,15601,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341750,131778.00
01/09/2016 07:15,2,0.000,ALERT,211.48,300.27,59.922,1452341703,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,313360.4,313360.4,15572,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341752,131779.00
01/09/2016 07:15,2,0.000,ALERT,210.80,299.67,59.954,1452341703,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,570886.6,570886.6,4720,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341754,131780.00
01/09/2016 07:15,2,0.000,ALERT,211.93,299.67,59.986,1452341703,"274151322000068","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,477993.9,477993.9,4992,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341756,131781.00
01/09/2016 07:15,2,0.000,ALERT,211.25,300.87,59.959,1452341703,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,309857.7,309857.7,15551,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341757,131782.00
01/09/2016 07:15,2,0.000,ALERT,211.93,303.28,59.954,1452341703,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,315737.7,315737.7,10929,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341759,131783.00
01/09/2016 07:15,2,0.000,ALERT,211.48,300.27,59.954,1452341703,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,316317.6,316317.6,15568,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341761,131784.00
01/09/2016 07:15,2,0.000,ALERT,211.25,300.87,59.917,1452341703,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,583238.2,583238.2,4729,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341763,131785.00
01/09/2016 07:15,2,0.000,ALERT,212.61,302.37,59.996,1452341703,"201051344000867","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,304994.1,304994.1,10910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341765,131786.00
01/09/2016 07:15,2,0.000,ALERT,211.48,300.57,59.986,1452341703,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,314744.0,314744.0,15574,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452341766,131787.00
01/09/2016 07:15,2,0.000,ALERT,212.16,302.98,59.949,1452341703,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,318352.5,318352.5,10874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341768,131788.00
01/09/2016 07:15,2,0.000,ALERT,212.38,302.07,59.949,1452341703,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,311940.3,311940.3,10905,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341770,131789.00
01/09/2016 07:15,2,0.000,ALERT,212.61,303.58,59.959,1452341703,"201051344000569","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,319905.5,319905.5,10865,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341772,131790.00
01/09/2016 07:15,2,0.000,ALERT,212.38,303.28,59.949,1452341703,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,314849.4,314849.4,10896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341774,131791.00
01/09/2016 07:15,2,0.000,ALERT,212.38,302.68,59.954,1452341703,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,309904.2,309904.2,10939,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341775,131792.00
01/09/2016 07:15,2,0.000,ALERT,212.83,303.28,59.917,1452341703,"201051344000576","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,312927.5,312927.5,10873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341777,131793.00
01/09/2016 07:15,2,0.000,ALERT,211.25,299.37,59.944,1452341703,"274151322000087","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,558351.1,558351.1,4760,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452341780,131794.00
01/09/2016 07:30,2,0.000,ALERT,212.61,302.68,59.996,1452342604,"201051344000645","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,313226.0,313226.0,10885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342606,131795.00
01/09/2016 07:30,2,0.000,ALERT,211.25,299.37,59.959,1452342604,"274151322000085","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,585889.5,585889.5,4746,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342608,131796.00
01/09/2016 07:30,2,0.000,ALERT,212.83,302.68,60.002,1452342604,"201051344000633","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,305722.1,305722.1,10941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342610,131797.00
01/09/2016 07:30,2,0.000,ALERT,212.16,302.68,59.991,1452342604,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,307138.6,307138.6,10910,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342611,131798.00
01/09/2016 07:30,2,0.000,ALERT,210.80,299.97,59.959,1452342604,"201051344000646","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,311499.2,311499.2,15567,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342613,131799.00
01/09/2016 07:30,2,0.000,ALERT,210.57,299.67,59.949,1452342604,"274151322000052","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,593695.5,593695.5,4766,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342615,131800.00
01/09/2016 07:30,2,0.000,ALERT,211.03,299.67,59.959,1452342604,"201051344000585","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,316416.3,316416.3,15559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342617,131801.00
01/09/2016 07:30,2,0.000,ALERT,210.80,299.97,59.965,1452342604,"201051344001230","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,314619.0,314619.0,15614,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342619,131802.00
01/09/2016 07:30,2,0.000,ALERT,211.48,300.57,59.917,1452342604,"201051344000582","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,309577.9,309577.9,15558,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342620,131803.00
01/09/2016 07:30,2,0.000,ALERT,210.35,299.37,59.959,1452342604,"201051344000955","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,318914.2,318914.2,15538,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342622,131804.00
01/09/2016 07:30,2,0.000,ALERT,211.03,299.37,59.954,1452342604,"274151322000094","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,477708.6,477708.6,5002,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342624,131805.00
01/09/2016 07:30,2,0.000,ALERT,212.16,303.58,59.959,1452342604,"201051344000579","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,320316.1,320316.1,10920,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342626,131806.00
01/09/2016 07:30,2,0.000,ALERT,210.35,299.67,59.970,1452342604,"201051344000890","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,317047.2,317047.2,15620,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342628,131807.00
01/09/2016 07:30,2,0.000,ALERT,210.80,299.37,59.954,1452342604,"201051344000438","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,318844.1,318844.1,15568,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342630,131808.00
01/09/2016 07:30,2,0.000,ALERT,211.03,299.07,59.970,1452342604,"201051344000417","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,312902.6,312902.6,15633,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342631,131809.00
01/09/2016 07:30,2,0.000,ALERT,211.03,300.27,59.965,1452342604,"274151322000083","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,588007.4,588007.4,4795,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342633,131810.00
01/09/2016 07:30,2,0.000,ALERT,211.70,300.27,59.954,1452342604,"274151322000076","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,624634.6,624634.6,4774,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342635,131811.00
01/09/2016 07:30,2,0.000,ALERT,212.16,304.18,59.959,1452342604,"201051344000868","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,304657.3,304657.3,10881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342637,131812.00
01/09/2016 07:30,2,0.000,ALERT,211.03,300.87,59.922,1452342604,"274151322000095","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,617311.6,617311.6,4804,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342639,131813.00
01/09/2016 07:30,2,0.000,ALERT,211.93,303.28,59.954,1452342604,"201051344000988","219011344069620",0.00,-1.00,0,297.57,304.78,0.0,0.0,0.000,304653.9,304653.9,10916,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342641,131814.00
01/09/2016 07:30,2,0.000,ALERT,210.57,299.07,59.965,1452342604,"201051344001025","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,317008.8,317008.8,15544,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342642,131815.00
01/09/2016 07:30,2,0.000,ALERT,212.16,303.88,59.965,1452342604,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,314705.9,314705.9,10930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342644,131816.00
01/09/2016 07:30,2,0.000,ALERT,212.61,302.98,60.002,1452342604,"201051344000853","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,312019.8,312019.8,10912,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342646,131817.00
01/09/2016 07:30,2,0.000,ALERT,211.03,299.67,59.959,1452342604,"201051344000685","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,318263.7,318263.7,15598,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342648,131818.00
01/09/2016 07:30,2,0.000,ALERT,211.25,299.37,59.959,1452342604,"201051344000917","219011344069620",0.00,0.00,0,295.76,301.77,0.0,0.0,0.000,315992.3,315992.3,15599,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342650,131819.00
01/09/2016 07:30,2,0.000,ALERT,211.03,299.67,59.954,1452342604,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,319213.9,319213.9,15603,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342651,131820.00
01/09/2016 07:30,2,0.000,ALERT,211.03,299.07,59.959,1452342604,"201051344000651","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,313360.4,313360.4,15574,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342653,131821.00
01/09/2016 07:30,2,0.000,ALERT,210.57,299.37,59.949,1452342604,"274151322000088","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,570886.6,570886.6,4722,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342655,131822.00
01/09/2016 07:30,2,0.000,ALERT,211.70,298.77,59.912,1452342604,"274151322000068","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,477993.9,477993.9,4994,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342657,131823.00
01/09/2016 07:30,2,0.000,ALERT,210.57,299.37,59.928,1452342604,"201051344001135","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,309857.7,309857.7,15553,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342659,131824.00
01/09/2016 07:30,2,0.000,ALERT,211.70,303.28,59.959,1452342604,"201051344000594","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,315737.7,315737.7,10931,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342660,131825.00
01/09/2016 07:30,2,0.000,ALERT,210.80,299.07,59.965,1452342604,"201051344001203","219011344069620",0.00,-1.50,0,296.66,303.88,0.0,0.0,0.000,316317.6,316317.6,15570,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452342662,131826.00
01/09/2016 07:30,2,0.000,ALERT,211.03,299.37,59.975,1452342604,"274151322000054","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,583238.2,583238.2,4731,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342664,131827.00
01/09/2016 07:30,2,0.000,ALERT,212.38,302.68,59.949,1452342604,"201051344000867","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,304994.1,304994.1,10912,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342666,131828.00
01/09/2016 07:30,2,0.000,ALERT,210.57,299.37,59.975,1452342604,"201051344001093","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,314744.0,314744.0,15576,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342668,131829.00
01/09/2016 07:30,2,0.000,ALERT,211.93,302.98,59.959,1452342604,"201051344000900","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,318352.5,318352.5,10876,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342669,131830.00
01/09/2016 07:30,2,0.000,ALERT,212.38,302.07,59.959,1452342604,"201051344000648","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,311940.3,311940.3,10907,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342671,131831.00
01/09/2016 07:30,2,0.000,ALERT,212.16,303.58,59.965,1452342604,"201051344000569","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,319905.5,319905.5,10867,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342673,131832.00
01/09/2016 07:30,2,0.000,ALERT,212.16,302.98,59.981,1452342604,"201051344000983","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,314849.4,314849.4,10898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342675,131833.00
01/09/2016 07:30,2,0.000,ALERT,212.16,302.68,59.949,1452342604,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,309904.2,309904.2,10941,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342677,131834.00
01/09/2016 07:30,2,0.000,ALERT,212.61,303.58,59.991,1452342604,"201051344000576","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,312927.5,312927.5,10875,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342678,131835.00
01/09/2016 07:30,2,0.000,ALERT,211.03,298.47,59.954,1452342604,"274151322000087","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,558351.1,558351.1,4762,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452342680,131836.00
01/09/2016 07:45,2,0.000,ALERT,212.38,302.37,59.922,1452343504,"201051344000645","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,313226.0,313226.0,10887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343506,131837.00
01/09/2016 07:45,2,0.000,ALERT,210.80,299.37,59.944,1452343504,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,585889.5,585889.5,4748,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343508,131838.00
01/09/2016 07:45,2,0.000,ALERT,212.38,302.07,59.954,1452343504,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,305722.1,305722.1,10943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343509,131839.00
01/09/2016 07:45,2,0.000,ALERT,211.93,302.37,59.954,1452343504,"201051344000469","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,307138.6,307138.6,10912,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343511,131840.00
01/09/2016 07:45,2,0.000,ALERT,210.35,299.07,59.917,1452343504,"201051344000646","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,311499.2,311499.2,15569,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343513,131841.00
