ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 07:45,2,0.000,ALERT,210.57,300.57,59.954,1452343504,"274151322000052","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,593695.5,593695.5,4768,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343515,131842.00
01/09/2016 07:45,2,0.000,ALERT,210.80,299.67,59.954,1452343504,"201051344000585","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,316416.3,316416.3,15561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343517,131843.00
01/09/2016 07:45,2,0.000,ALERT,210.57,299.67,59.959,1452343504,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,314619.0,314619.0,15616,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343519,131844.00
01/09/2016 07:45,2,0.000,ALERT,211.25,300.27,59.959,1452343504,"201051344000582","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,309577.9,309577.9,15560,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343520,131845.00
01/09/2016 07:45,2,0.000,ALERT,210.35,299.37,59.944,1452343504,"201051344000955","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,318914.2,318914.2,15540,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343522,131846.00
01/09/2016 07:45,2,0.000,ALERT,211.03,299.07,59.954,1452343504,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,477708.6,477708.6,5004,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343524,131847.00
01/09/2016 07:45,2,0.000,ALERT,211.70,302.68,59.991,1452343504,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,320316.1,320316.1,10922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343526,131848.00
01/09/2016 07:45,2,0.000,ALERT,210.35,299.67,59.954,1452343504,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,317047.2,317047.2,15622,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343528,131849.00
01/09/2016 07:45,2,0.000,ALERT,210.80,299.37,60.007,1452343504,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,318844.1,318844.1,15570,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343530,131850.00
01/09/2016 07:45,2,0.000,ALERT,210.80,298.47,59.965,1452343504,"201051344000417","219011344069620",0.00,-1.50,0,297.26,300.57,0.0,0.0,0.000,312902.6,312902.6,15635,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343531,131851.00
01/09/2016 07:45,2,0.000,ALERT,210.80,299.97,59.970,1452343504,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,588007.4,588007.4,4797,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343533,131852.00
01/09/2016 07:45,2,0.000,ALERT,211.48,300.27,59.959,1452343504,"274151322000076","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,624634.6,624634.6,4776,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343535,131853.00
01/09/2016 07:45,2,0.000,ALERT,211.70,302.98,59.965,1452343504,"201051344000868","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,304657.3,304657.3,10883,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343537,131854.00
01/09/2016 07:45,2,0.000,ALERT,211.03,300.57,59.986,1452343504,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,617311.6,617311.6,4806,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343539,131855.00
01/09/2016 07:45,2,0.000,ALERT,211.70,302.07,59.965,1452343504,"201051344000988","219011344069620",0.00,-1.00,0,298.17,305.08,0.0,0.0,0.000,304653.9,304653.9,10918,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343540,131856.00
01/09/2016 07:45,2,0.000,ALERT,210.35,298.47,59.970,1452343504,"201051344001025","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,317008.8,317008.8,15546,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343542,131857.00
01/09/2016 07:45,2,0.000,ALERT,211.70,302.68,59.970,1452343504,"201051344000458","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,314705.9,314705.9,10932,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343544,131858.00
01/09/2016 07:45,2,0.000,ALERT,212.16,302.07,59.965,1452343504,"201051344000853","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,312019.8,312019.8,10914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343546,131859.00
01/09/2016 07:45,2,0.000,ALERT,211.03,299.37,59.959,1452343504,"201051344000685","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,318263.7,318263.7,15600,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343548,131860.00
01/09/2016 07:45,2,0.000,ALERT,210.80,298.77,59.970,1452343504,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,315992.3,315992.3,15601,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343549,131861.00
01/09/2016 07:45,2,0.000,ALERT,211.03,299.67,59.959,1452343504,"201051344001145","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,319213.9,319213.9,15605,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343551,131862.00
01/09/2016 07:45,2,0.000,ALERT,210.80,298.77,59.965,1452343504,"201051344000651","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,313360.4,313360.4,15576,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343553,131863.00
01/09/2016 07:45,2,0.000,ALERT,210.57,299.07,59.981,1452343504,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,570886.6,570886.6,4724,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343555,131864.00
01/09/2016 07:45,2,0.000,ALERT,211.48,298.77,59.959,1452343504,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,477993.9,477993.9,4996,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343557,131865.00
01/09/2016 07:45,2,0.000,ALERT,210.35,299.07,59.965,1452343504,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,309857.7,309857.7,15555,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343558,131866.00
01/09/2016 07:45,2,0.000,ALERT,211.48,302.68,59.970,1452343504,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,315737.7,315737.7,10933,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343560,131867.00
01/09/2016 07:45,2,0.000,ALERT,210.80,299.07,59.970,1452343504,"201051344001203","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,316317.6,316317.6,15572,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343562,131868.00
01/09/2016 07:45,2,0.000,ALERT,210.80,300.27,59.959,1452343504,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,583238.2,583238.2,4733,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343564,131869.00
01/09/2016 07:45,2,0.000,ALERT,212.16,301.77,59.959,1452343504,"201051344000867","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,304994.1,304994.1,10914,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343566,131870.00
01/09/2016 07:45,2,0.000,ALERT,210.80,299.37,59.981,1452343504,"201051344001093","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,314744.0,314744.0,15578,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343567,131871.00
01/09/2016 07:45,2,0.000,ALERT,211.48,302.07,59.991,1452343504,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,318352.5,318352.5,10878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343569,131872.00
01/09/2016 07:45,2,0.000,ALERT,212.16,301.47,60.012,1452343504,"201051344000648","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,311940.3,311940.3,10909,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343571,131873.00
01/09/2016 07:45,2,0.000,ALERT,211.93,302.68,59.965,1452343504,"201051344000569","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,319905.5,319905.5,10869,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343573,131874.00
01/09/2016 07:45,2,0.000,ALERT,211.93,302.37,59.991,1452343504,"201051344000983","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,314849.4,314849.4,10900,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452343575,131875.00
01/09/2016 07:45,2,0.000,ALERT,211.93,302.07,59.965,1452343504,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,309904.2,309904.2,10943,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343577,131876.00
01/09/2016 07:45,2,0.000,ALERT,212.16,302.68,59.933,1452343504,"201051344000576","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,312927.5,312927.5,10877,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343579,131877.00
01/09/2016 07:45,2,0.000,ALERT,211.03,298.47,59.975,1452343504,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,558351.1,558351.1,4764,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452343580,131878.00
01/09/2016 08:00,2,0.000,ALERT,211.93,301.77,59.959,1452344403,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,313226.0,313226.0,10889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344405,131879.00
01/09/2016 08:00,2,0.000,ALERT,210.80,298.77,59.970,1452344403,"274151322000085","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,585889.5,585889.5,4750,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344407,131880.00
01/09/2016 08:00,2,0.000,ALERT,211.93,301.17,59.970,1452344403,"201051344000633","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,305722.1,305722.1,10945,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344409,131881.00
01/09/2016 08:00,2,0.000,ALERT,211.48,301.47,59.975,1452344403,"201051344000469","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,307138.6,307138.6,10914,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344411,131882.00
01/09/2016 08:00,2,0.000,ALERT,210.35,298.77,59.965,1452344403,"201051344000646","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,311499.2,311499.2,15571,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344412,131883.00
01/09/2016 08:00,2,0.000,ALERT,210.12,299.37,59.996,1452344403,"274151322000052","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,593695.5,593695.5,4770,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344414,131884.00
01/09/2016 08:00,2,0.000,ALERT,210.57,298.77,60.018,1452344403,"201051344000585","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,316416.3,316416.3,15563,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344416,131885.00
01/09/2016 08:00,2,0.000,ALERT,210.35,299.07,59.965,1452344403,"201051344001230","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,314619.0,314619.0,15618,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344418,131886.00
01/09/2016 08:00,2,0.000,ALERT,211.03,299.67,59.965,1452344403,"201051344000582","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,309577.9,309577.9,15562,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344420,131887.00
01/09/2016 08:00,2,0.000,ALERT,209.90,298.47,59.938,1452344403,"201051344000955","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,318914.2,318914.2,15542,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344422,131888.00
01/09/2016 08:00,2,0.000,ALERT,210.35,298.17,59.954,1452344403,"274151322000094","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,477708.6,477708.6,5006,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344424,131889.00
01/09/2016 08:00,2,0.000,ALERT,211.70,302.37,59.975,1452344403,"201051344000579","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,320316.1,320316.1,10924,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344425,131890.00
01/09/2016 08:00,2,0.000,ALERT,210.35,299.07,60.012,1452344403,"201051344000890","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,317047.2,317047.2,15624,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344427,131891.00
01/09/2016 08:00,2,0.000,ALERT,210.35,298.47,59.975,1452344403,"201051344000438","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,318844.1,318844.1,15572,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344429,131892.00
01/09/2016 08:00,2,0.000,ALERT,210.57,297.87,59.981,1452344403,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.27,0.0,0.0,0.000,312902.6,312902.6,15637,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344431,131893.00
01/09/2016 08:00,2,0.000,ALERT,210.57,299.67,59.954,1452344403,"274151322000083","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,588007.4,588007.4,4799,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344433,131894.00
01/09/2016 08:00,2,0.000,ALERT,211.03,298.47,59.965,1452344403,"274151322000076","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,624634.6,624634.6,4778,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344435,131895.00
01/09/2016 08:00,2,0.000,ALERT,211.70,302.37,59.965,1452344403,"201051344000868","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,304657.3,304657.3,10885,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344436,131896.00
01/09/2016 08:00,2,0.000,ALERT,210.57,299.97,59.970,1452344403,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.07,0.0,0.0,0.000,617311.6,617311.6,4808,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344438,131897.00
01/09/2016 08:00,2,0.000,ALERT,211.25,301.47,59.970,1452344403,"201051344000988","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,304653.9,304653.9,10920,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344440,131898.00
01/09/2016 08:00,2,0.000,ALERT,210.12,297.87,59.970,1452344403,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,317008.8,317008.8,15548,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344442,131899.00
01/09/2016 08:00,2,0.000,ALERT,211.25,301.47,59.954,1452344403,"201051344000458","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,314705.9,314705.9,10934,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344444,131900.00
01/09/2016 08:00,2,0.000,ALERT,212.16,301.77,59.981,1452344403,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,312019.8,312019.8,10916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344445,131901.00
01/09/2016 08:00,2,0.000,ALERT,210.80,299.07,60.018,1452344403,"201051344000685","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,318263.7,318263.7,15602,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344447,131902.00
01/09/2016 08:00,2,0.000,ALERT,210.57,298.17,59.981,1452344403,"201051344000917","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,315992.3,315992.3,15603,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344449,131903.00
01/09/2016 08:00,2,0.000,ALERT,210.57,298.77,59.970,1452344403,"201051344001145","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,319213.9,319213.9,15607,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344451,131904.00
01/09/2016 08:00,2,0.000,ALERT,210.57,297.87,59.970,1452344403,"201051344000651","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,313360.4,313360.4,15578,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452344453,131905.00
01/09/2016 08:00,2,0.000,ALERT,210.12,298.47,59.970,1452344403,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,570886.6,570886.6,4726,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344454,131906.00
01/09/2016 08:00,2,0.000,ALERT,211.25,298.47,59.965,1452344403,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,477993.9,477993.9,4998,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344456,131907.00
01/09/2016 08:00,2,0.000,ALERT,210.12,298.77,59.965,1452344403,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,309857.7,309857.7,15557,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344458,131908.00
01/09/2016 08:00,2,0.000,ALERT,211.03,301.77,59.975,1452344403,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,315737.7,315737.7,10935,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344460,131909.00
01/09/2016 08:00,2,0.000,ALERT,210.35,298.47,59.986,1452344403,"201051344001203","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,316317.6,316317.6,15574,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344462,131910.00
01/09/2016 08:00,2,0.000,ALERT,210.35,299.37,59.986,1452344403,"274151322000054","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,583238.2,583238.2,4735,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344463,131911.00
01/09/2016 08:00,2,0.000,ALERT,211.70,300.87,59.975,1452344403,"201051344000867","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,304994.1,304994.1,10916,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344465,131912.00
01/09/2016 08:00,2,0.000,ALERT,210.35,298.77,59.965,1452344403,"201051344001093","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,314744.0,314744.0,15580,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344467,131913.00
01/09/2016 08:00,2,0.000,ALERT,211.48,301.47,59.975,1452344403,"201051344000900","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,318352.5,318352.5,10880,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344469,131914.00
01/09/2016 08:00,2,0.000,ALERT,211.70,300.87,59.944,1452344403,"201051344000648","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,311940.3,311940.3,10911,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344471,131915.00
01/09/2016 08:00,2,0.000,ALERT,211.70,302.07,59.975,1452344403,"201051344000569","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,319905.5,319905.5,10871,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344472,131916.00
01/09/2016 08:00,2,0.000,ALERT,211.48,301.47,59.970,1452344403,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,314849.4,314849.4,10902,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344474,131917.00
01/09/2016 08:00,2,0.000,ALERT,211.70,301.77,59.944,1452344403,"201051344001158","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,309904.2,309904.2,10945,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344476,131918.00
01/09/2016 08:00,2,0.000,ALERT,212.16,302.07,59.965,1452344403,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,312927.5,312927.5,10879,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344478,131919.00
01/09/2016 08:00,2,0.000,ALERT,210.35,297.87,59.970,1452344403,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,558351.1,558351.1,4766,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452344480,131920.00
01/09/2016 08:15,2,0.000,ALERT,212.16,302.07,60.007,1452345303,"201051344000645","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,313226.0,313226.0,10891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345305,131921.00
01/09/2016 08:15,2,0.000,ALERT,210.57,298.77,59.954,1452345303,"274151322000085","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,585889.5,585889.5,4752,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345306,131922.00
01/09/2016 08:15,2,0.000,ALERT,212.16,301.47,59.975,1452345303,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,305722.1,305722.1,10947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345308,131923.00
01/09/2016 08:15,2,0.000,ALERT,211.93,302.07,59.965,1452345303,"201051344000469","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,307138.6,307138.6,10916,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345310,131924.00
01/09/2016 08:15,2,0.000,ALERT,210.80,299.97,59.959,1452345303,"201051344000646","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,311499.2,311499.2,15573,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345312,131925.00
01/09/2016 08:15,2,0.000,ALERT,210.35,299.67,59.965,1452345303,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,593695.5,593695.5,4772,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345314,131926.00
01/09/2016 08:15,2,0.000,ALERT,211.25,300.27,59.965,1452345303,"201051344000585","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,316416.3,316416.3,15565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345315,131927.00
01/09/2016 08:15,2,0.000,ALERT,210.80,299.97,59.981,1452345303,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,314619.0,314619.0,15620,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345317,131928.00
01/09/2016 08:15,2,0.000,ALERT,211.48,300.87,59.970,1452345303,"201051344000582","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,309577.9,309577.9,15564,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345319,131929.00
01/09/2016 08:15,2,0.000,ALERT,210.57,299.97,59.965,1452345303,"201051344000955","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,318914.2,318914.2,15544,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345321,131930.00
01/09/2016 08:15,2,0.000,ALERT,210.57,298.17,59.970,1452345303,"274151322000094","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,477708.6,477708.6,5008,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345323,131931.00
01/09/2016 08:15,2,0.000,ALERT,211.70,302.68,59.986,1452345303,"201051344000579","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,320316.1,320316.1,10926,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345325,131932.00
01/09/2016 08:15,2,0.000,ALERT,210.80,300.27,59.975,1452345303,"201051344000890","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,317047.2,317047.2,15626,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345326,131933.00
01/09/2016 08:15,2,0.000,ALERT,211.03,299.67,60.007,1452345303,"201051344000438","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,318844.1,318844.1,15574,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345328,131934.00
01/09/2016 08:15,2,0.000,ALERT,211.25,299.37,59.996,1452345303,"201051344000417","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,312902.6,312902.6,15639,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345330,131935.00
01/09/2016 08:15,2,0.000,ALERT,210.80,299.67,59.975,1452345303,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,588007.4,588007.4,4801,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345332,131936.00
01/09/2016 08:15,2,0.000,ALERT,211.25,299.07,59.975,1452345303,"274151322000076","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,624634.6,624634.6,4780,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345334,131937.00
01/09/2016 08:15,2,0.000,ALERT,211.70,302.68,59.981,1452345303,"201051344000868","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,304657.3,304657.3,10887,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345336,131938.00
01/09/2016 08:15,2,0.000,ALERT,210.57,299.67,59.975,1452345303,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,617311.6,617311.6,4810,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345337,131939.00
01/09/2016 08:15,2,0.000,ALERT,211.48,301.77,59.981,1452345303,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,304653.9,304653.9,10922,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345339,131940.00
01/09/2016 08:15,2,0.000,ALERT,210.80,299.07,59.981,1452345303,"201051344001025","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,317008.8,317008.8,15550,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345341,131941.00
01/09/2016 08:15,2,0.000,ALERT,211.48,302.07,59.938,1452345303,"201051344000458","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,314705.9,314705.9,10936,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345343,131942.00
01/09/2016 08:15,2,0.000,ALERT,212.38,302.07,60.002,1452345303,"201051344000853","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,312019.8,312019.8,10918,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345345,131943.00
01/09/2016 08:15,2,0.000,ALERT,211.25,299.97,59.970,1452345303,"201051344000685","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,318263.7,318263.7,15604,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345347,131944.00
01/09/2016 08:15,2,0.000,ALERT,211.03,299.37,59.970,1452345303,"201051344000917","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,315992.3,315992.3,15605,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345349,131945.00
01/09/2016 08:15,2,0.000,ALERT,211.25,299.97,59.975,1452345303,"201051344001145","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,319213.9,319213.9,15609,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345351,131946.00
01/09/2016 08:15,2,0.000,ALERT,211.25,299.37,59.970,1452345303,"201051344000651","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,313360.4,313360.4,15580,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345353,131947.00
01/09/2016 08:15,2,0.000,ALERT,209.90,298.47,59.970,1452345303,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,570886.6,570886.6,4728,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345354,131948.00
01/09/2016 08:15,2,0.000,ALERT,211.25,298.17,59.991,1452345303,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,477993.9,477993.9,5000,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345356,131949.00
01/09/2016 08:15,2,0.000,ALERT,210.80,299.97,59.986,1452345303,"201051344001135","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,309857.7,309857.7,15559,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345358,131950.00
01/09/2016 08:15,2,0.000,ALERT,211.25,302.07,59.975,1452345303,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,315737.7,315737.7,10937,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345360,131951.00
01/09/2016 08:15,2,0.000,ALERT,211.03,299.67,60.023,1452345303,"201051344001203","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,316317.6,316317.6,15576,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345362,131952.00
01/09/2016 08:15,2,0.000,ALERT,210.35,299.07,60.002,1452345303,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,583238.2,583238.2,4737,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345363,131953.00
01/09/2016 08:15,2,0.000,ALERT,211.70,301.17,59.981,1452345303,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,304994.1,304994.1,10918,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345365,131954.00
01/09/2016 08:15,2,0.000,ALERT,211.03,299.97,60.012,1452345303,"201051344001093","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,314744.0,314744.0,15582,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345367,131955.00
01/09/2016 08:15,2,0.000,ALERT,211.48,301.47,59.991,1452345303,"201051344000900","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,318352.5,318352.5,10882,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345369,131956.00
01/09/2016 08:15,2,0.000,ALERT,211.70,300.87,59.986,1452345303,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,311940.3,311940.3,10913,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345370,131957.00
01/09/2016 08:15,2,0.000,ALERT,211.48,302.07,59.996,1452345303,"201051344000569","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,319905.5,319905.5,10873,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345372,131958.00
01/09/2016 08:15,2,0.000,ALERT,211.48,301.77,59.986,1452345303,"201051344000983","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,314849.4,314849.4,10904,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345374,131959.00
01/09/2016 08:15,2,0.000,ALERT,211.48,301.47,59.996,1452345303,"201051344001158","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,309904.2,309904.2,10947,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345376,131960.00
01/09/2016 08:15,2,0.000,ALERT,211.93,301.77,59.981,1452345303,"201051344000576","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,312927.5,312927.5,10881,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452345378,131961.00
01/09/2016 08:15,2,0.000,ALERT,210.35,297.57,59.975,1452345303,"274151322000087","219011344069620",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,558351.1,558351.1,4768,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452345380,131962.00
01/09/2016 08:30,2,0.000,ALERT,212.16,301.77,59.954,1452346203,"201051344000645","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,313226.0,313226.0,10893,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346205,131963.00
01/09/2016 08:30,2,0.000,ALERT,211.48,300.27,59.970,1452346203,"274151322000085","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,585889.5,585889.5,4754,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346207,131964.00
01/09/2016 08:30,2,0.000,ALERT,212.38,301.77,59.970,1452346203,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,305722.1,305722.1,10949,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346209,131965.00
01/09/2016 08:30,2,0.000,ALERT,211.70,301.77,59.965,1452346203,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,307138.6,307138.6,10918,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346211,131966.00
01/09/2016 08:30,2,0.000,ALERT,210.57,299.37,59.975,1452346203,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,311499.2,311499.2,15575,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346212,131967.00
01/09/2016 08:30,2,0.000,ALERT,211.25,299.67,59.959,1452346203,"274151322000052","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,593695.5,593695.5,4774,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346214,131968.00
01/09/2016 08:30,2,0.000,ALERT,211.03,299.67,59.975,1452346203,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,316416.3,316416.3,15567,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346216,131969.00
01/09/2016 08:30,2,0.000,ALERT,211.03,299.67,59.986,1452346203,"201051344001230","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,314619.0,314619.0,15622,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346218,131970.00
01/09/2016 08:30,2,0.000,ALERT,211.25,299.97,59.975,1452346203,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,309577.9,309577.9,15566,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346220,131971.00
01/09/2016 08:30,2,0.000,ALERT,210.57,299.37,59.981,1452346203,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,318914.2,318914.2,15546,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346222,131972.00
01/09/2016 08:30,2,0.000,ALERT,211.25,299.37,59.970,1452346203,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,477708.6,477708.6,5010,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346224,131973.00
01/09/2016 08:30,2,0.000,ALERT,211.70,302.68,59.938,1452346203,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,320316.1,320316.1,10928,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346225,131974.00
01/09/2016 08:30,2,0.000,ALERT,210.80,299.67,59.928,1452346203,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,317047.2,317047.2,15628,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346227,131975.00
01/09/2016 08:30,2,0.000,ALERT,210.80,298.77,59.975,1452346203,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,318844.1,318844.1,15576,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346229,131976.00
01/09/2016 08:30,2,0.000,ALERT,211.03,298.47,59.986,1452346203,"201051344000417","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,312902.6,312902.6,15641,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346231,131977.00
01/09/2016 08:30,2,0.000,ALERT,211.70,300.87,59.981,1452346203,"274151322000083","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,588007.4,588007.4,4803,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346233,131978.00
01/09/2016 08:30,2,0.000,ALERT,212.16,300.27,60.007,1452346203,"274151322000076","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,624634.6,624634.6,4782,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346235,131979.00
01/09/2016 08:30,2,0.000,ALERT,211.70,302.68,59.991,1452346203,"201051344000868","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,304657.3,304657.3,10889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346236,131980.00
01/09/2016 08:30,2,0.000,ALERT,211.48,301.17,59.981,1452346203,"274151322000095","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,617311.6,617311.6,4812,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346238,131981.00
01/09/2016 08:30,2,0.000,ALERT,211.48,301.77,59.991,1452346203,"201051344000988","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,304653.9,304653.9,10924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346240,131982.00
01/09/2016 08:30,2,0.000,ALERT,210.80,298.47,60.002,1452346203,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,317008.8,317008.8,15552,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346242,131983.00
01/09/2016 08:30,2,0.000,ALERT,211.48,302.07,59.991,1452346203,"201051344000458","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,314705.9,314705.9,10938,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346244,131984.00
01/09/2016 08:30,2,0.000,ALERT,212.16,301.77,59.959,1452346203,"201051344000853","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,312019.8,312019.8,10920,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346245,131985.00
01/09/2016 08:30,2,0.000,ALERT,211.25,299.37,59.970,1452346203,"201051344000685","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,318263.7,318263.7,15606,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346247,131986.00
