ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 08:30,2,0.000,ALERT,211.03,298.77,60.034,1452346203,"201051344000917","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,315992.3,315992.3,15607,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346249,131987.00
01/09/2016 08:30,2,0.000,ALERT,211.25,299.67,59.981,1452346203,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,319213.9,319213.9,15611,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346251,131988.00
01/09/2016 08:30,2,0.000,ALERT,211.03,299.07,59.991,1452346203,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,313360.4,313360.4,15582,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346252,131989.00
01/09/2016 08:30,2,0.000,ALERT,211.03,299.67,59.986,1452346203,"274151322000088","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,570886.6,570886.6,4730,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346254,131990.00
01/09/2016 08:30,2,0.000,ALERT,212.16,299.37,59.996,1452346203,"274151322000068","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,477993.9,477993.9,5002,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346256,131991.00
01/09/2016 08:30,2,0.000,ALERT,210.80,299.67,59.991,1452346203,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,309857.7,309857.7,15561,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346258,131992.00
01/09/2016 08:30,2,0.000,ALERT,211.25,302.37,59.996,1452346203,"201051344000594","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,315737.7,315737.7,10939,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346260,131993.00
01/09/2016 08:30,2,0.000,ALERT,211.03,299.07,59.996,1452346203,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,316317.6,316317.6,15578,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346262,131994.00
01/09/2016 08:30,2,0.000,ALERT,211.25,300.27,59.954,1452346203,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,583238.2,583238.2,4739,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346263,131995.00
01/09/2016 08:30,2,0.000,ALERT,211.93,301.47,59.991,1452346203,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,304994.1,304994.1,10920,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346265,131996.00
01/09/2016 08:30,2,0.000,ALERT,210.80,299.37,59.991,1452346203,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,314744.0,314744.0,15584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346267,131997.00
01/09/2016 08:30,2,0.000,ALERT,211.48,302.07,59.991,1452346203,"201051344000900","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,318352.5,318352.5,10884,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346269,131998.00
01/09/2016 08:30,2,0.000,ALERT,211.93,301.77,59.996,1452346203,"201051344000648","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,311940.3,311940.3,10915,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346271,131999.00
01/09/2016 08:30,2,0.000,ALERT,211.70,302.68,59.986,1452346203,"201051344000569","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,319905.5,319905.5,10875,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346273,132000.00
01/09/2016 08:30,2,0.000,ALERT,211.70,302.37,59.991,1452346203,"201051344000983","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,314849.4,314849.4,10906,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346275,132001.00
01/09/2016 08:30,2,0.000,ALERT,211.93,302.37,59.986,1452346203,"201051344001158","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,309904.2,309904.2,10949,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346277,132002.00
01/09/2016 08:30,2,0.000,ALERT,212.16,302.37,59.981,1452346203,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,312927.5,312927.5,10883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452346278,132003.00
01/09/2016 08:30,2,0.000,ALERT,211.48,299.67,59.986,1452346203,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,558351.1,558351.1,4770,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452346280,132004.00
01/09/2016 08:45,2,0.000,ALERT,212.61,302.37,59.981,1452347103,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313226.0,313226.0,10895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347105,132005.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.87,59.965,1452347103,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,585889.5,585889.5,4756,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347107,132006.00
01/09/2016 08:45,2,0.000,ALERT,213.06,302.68,59.965,1452347103,"201051344000633","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,305722.1,305722.1,10951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347109,132007.00
01/09/2016 08:45,2,0.000,ALERT,212.16,302.68,59.981,1452347103,"201051344000469","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,307138.6,307138.6,10920,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347111,132008.00
01/09/2016 08:45,2,0.000,ALERT,211.48,301.17,59.970,1452347103,"201051344000646","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,311499.2,311499.2,15577,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347112,132009.00
01/09/2016 08:45,2,0.000,ALERT,211.25,299.97,59.970,1452347103,"274151322000052","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,593695.5,593695.5,4776,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347114,132010.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.87,59.975,1452347103,"201051344000585","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,316416.3,316416.3,15569,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347116,132011.00
01/09/2016 08:45,2,0.000,ALERT,211.70,301.47,60.018,1452347103,"201051344001230","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,314619.0,314619.0,15624,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452347118,132012.00
01/09/2016 08:45,2,0.000,ALERT,212.16,301.77,59.970,1452347103,"201051344000582","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,309577.9,309577.9,15568,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452347120,132013.00
01/09/2016 08:45,2,0.000,ALERT,211.25,300.87,59.959,1452347103,"201051344000955","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,318914.2,318914.2,15548,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452347122,132014.00
01/09/2016 08:45,2,0.000,ALERT,211.48,299.37,59.996,1452347103,"274151322000094","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,477708.6,477708.6,5012,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347124,132015.00
01/09/2016 08:45,2,0.000,ALERT,212.38,303.58,59.975,1452347103,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,320316.1,320316.1,10930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347125,132016.00
01/09/2016 08:45,2,0.000,ALERT,211.25,300.87,59.938,1452347103,"201051344000890","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,317047.2,317047.2,15630,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347127,132017.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.87,59.975,1452347103,"201051344000438","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,318844.1,318844.1,15578,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347129,132018.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.27,59.965,1452347103,"201051344000417","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,312902.6,312902.6,15643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347131,132019.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.57,59.959,1452347103,"274151322000083","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,588007.4,588007.4,4805,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347133,132020.00
01/09/2016 08:45,2,0.000,ALERT,212.16,299.97,59.996,1452347103,"274151322000076","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,624634.6,624634.6,4784,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347135,132021.00
01/09/2016 08:45,2,0.000,ALERT,212.38,303.58,59.970,1452347103,"201051344000868","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,304657.3,304657.3,10891,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452347137,132022.00
01/09/2016 08:45,2,0.000,ALERT,211.48,300.87,59.938,1452347103,"274151322000095","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,617311.6,617311.6,4814,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347139,132023.00
01/09/2016 08:45,2,0.000,ALERT,212.16,302.68,59.959,1452347103,"201051344000988","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,304653.9,304653.9,10926,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347140,132024.00
01/09/2016 08:45,2,0.000,ALERT,211.25,299.97,59.959,1452347103,"201051344001025","219011344069620",0.00,-2.50,0,296.06,302.68,0.0,0.0,0.000,317008.8,317008.8,15554,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347142,132025.00
01/09/2016 08:45,2,0.000,ALERT,212.16,302.98,59.933,1452347103,"201051344000458","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,314705.9,314705.9,10940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347144,132026.00
01/09/2016 08:45,2,0.000,ALERT,212.83,302.68,59.965,1452347103,"201051344000853","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,312019.8,312019.8,10922,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452347146,132027.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.57,59.933,1452347103,"201051344000685","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,318263.7,318263.7,15608,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347148,132028.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.27,59.949,1452347103,"201051344000917","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,315992.3,315992.3,15609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347149,132029.00
01/09/2016 08:45,2,0.000,ALERT,211.70,301.17,59.970,1452347103,"201051344001145","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,319213.9,319213.9,15613,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347151,132030.00
01/09/2016 08:45,2,0.000,ALERT,211.48,299.97,59.954,1452347103,"201051344000651","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,313360.4,313360.4,15584,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452347153,132031.00
01/09/2016 08:45,2,0.000,ALERT,211.25,299.67,59.959,1452347103,"274151322000088","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,570886.6,570886.6,4732,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347155,132032.00
01/09/2016 08:45,2,0.000,ALERT,212.16,299.37,59.959,1452347103,"274151322000068","219011344069620",0.00,-1.00,0,297.57,300.87,0.0,0.0,0.000,477993.9,477993.9,5004,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347157,132033.00
01/09/2016 08:45,2,0.000,ALERT,211.03,300.57,59.912,1452347103,"201051344001135","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,309857.7,309857.7,15563,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347158,132034.00
01/09/2016 08:45,2,0.000,ALERT,211.93,303.28,59.975,1452347103,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,315737.7,315737.7,10941,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347160,132035.00
01/09/2016 08:45,2,0.000,ALERT,211.70,300.87,59.954,1452347103,"201051344001203","219011344069620",0.00,-2.50,0,296.36,303.58,0.0,0.0,0.000,316317.6,316317.6,15580,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347162,132036.00
01/09/2016 08:45,2,0.000,ALERT,211.25,300.57,59.959,1452347103,"274151322000054","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,583238.2,583238.2,4741,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347164,132037.00
01/09/2016 08:45,2,0.000,ALERT,212.38,302.07,59.959,1452347103,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,304994.1,304994.1,10922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347165,132038.00
01/09/2016 08:45,2,0.000,ALERT,211.48,300.57,59.970,1452347103,"201051344001093","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,314744.0,314744.0,15586,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347167,132039.00
01/09/2016 08:45,2,0.000,ALERT,211.93,302.68,59.965,1452347103,"201051344000900","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,318352.5,318352.5,10886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347169,132040.00
01/09/2016 08:45,2,0.000,ALERT,212.38,302.07,60.012,1452347103,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,311940.3,311940.3,10917,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452347171,132041.00
01/09/2016 08:45,2,0.000,ALERT,212.38,303.58,59.970,1452347103,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,319905.5,319905.5,10877,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347173,132042.00
01/09/2016 08:45,2,0.000,ALERT,212.16,302.68,59.965,1452347103,"201051344000983","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,314849.4,314849.4,10908,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347174,132043.00
01/09/2016 08:45,2,0.000,ALERT,212.61,302.98,59.965,1452347103,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,309904.2,309904.2,10951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347176,132044.00
01/09/2016 08:45,2,0.000,ALERT,212.83,303.28,59.975,1452347103,"201051344000576","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,312927.5,312927.5,10885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347178,132045.00
01/09/2016 08:45,2,0.000,ALERT,211.25,298.47,60.002,1452347103,"274151322000087","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,558351.1,558351.1,4772,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452347180,132046.00
01/09/2016 09:00,2,0.000,ALERT,211.93,301.77,60.002,1452348003,"201051344000645","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313226.0,313226.0,10897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348005,132047.00
01/09/2016 09:00,2,0.000,ALERT,211.25,299.67,59.949,1452348003,"274151322000085","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,585889.5,585889.5,4758,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348007,132048.00
01/09/2016 09:00,2,0.000,ALERT,211.93,301.47,59.965,1452348003,"201051344000633","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,305722.1,305722.1,10953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348009,132049.00
01/09/2016 09:00,2,0.000,ALERT,211.70,301.77,60.028,1452348003,"201051344000469","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,307138.6,307138.6,10922,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348011,132050.00
01/09/2016 09:00,2,0.000,ALERT,210.80,299.67,59.986,1452348003,"201051344000646","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,311499.2,311499.2,15579,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348013,132051.00
01/09/2016 09:00,2,0.000,ALERT,210.57,300.27,59.981,1452348003,"274151322000052","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,593695.5,593695.5,4778,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348014,132052.00
01/09/2016 09:00,2,0.000,ALERT,211.03,300.27,59.991,1452348003,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,316416.3,316416.3,15571,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348016,132053.00
01/09/2016 09:00,2,0.000,ALERT,211.03,299.97,59.991,1452348003,"201051344001230","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,314619.0,314619.0,15626,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348018,132054.00
01/09/2016 09:00,2,0.000,ALERT,211.25,300.27,59.991,1452348003,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,309577.9,309577.9,15570,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348020,132055.00
01/09/2016 09:00,2,0.000,ALERT,210.57,299.67,59.991,1452348003,"201051344000955","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,318914.2,318914.2,15550,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348022,132056.00
01/09/2016 09:00,2,0.000,ALERT,210.80,299.07,59.975,1452348003,"274151322000094","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,477708.6,477708.6,5014,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348024,132057.00
01/09/2016 09:00,2,0.000,ALERT,211.48,302.07,59.986,1452348003,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,320316.1,320316.1,10932,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348025,132058.00
01/09/2016 09:00,2,0.000,ALERT,210.80,300.27,59.986,1452348003,"201051344000890","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,317047.2,317047.2,15632,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348027,132059.00
01/09/2016 09:00,2,0.000,ALERT,210.80,299.37,59.954,1452348003,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,318844.1,318844.1,15580,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348029,132060.00
01/09/2016 09:00,2,0.000,ALERT,211.03,299.07,59.986,1452348003,"201051344000417","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,312902.6,312902.6,15645,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348031,132061.00
01/09/2016 09:00,2,0.000,ALERT,211.25,300.87,59.986,1452348003,"274151322000083","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,588007.4,588007.4,4807,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348033,132062.00
01/09/2016 09:00,2,0.000,ALERT,211.48,299.67,59.986,1452348003,"274151322000076","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,624634.6,624634.6,4786,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348034,132063.00
01/09/2016 09:00,2,0.000,ALERT,211.48,302.37,59.996,1452348003,"201051344000868","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,304657.3,304657.3,10893,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348036,132064.00
01/09/2016 09:00,2,0.000,ALERT,211.03,301.17,59.981,1452348003,"274151322000095","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,617311.6,617311.6,4816,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348038,132065.00
01/09/2016 09:00,2,0.000,ALERT,211.25,301.17,59.981,1452348003,"201051344000988","219011344069620",0.00,-2.50,0,297.26,304.18,0.0,0.0,0.000,304653.9,304653.9,10928,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348040,132066.00
01/09/2016 09:00,2,0.000,ALERT,210.80,298.77,59.986,1452348003,"201051344001025","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,317008.8,317008.8,15556,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348042,132067.00
01/09/2016 09:00,2,0.000,ALERT,211.48,301.77,59.965,1452348003,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,314705.9,314705.9,10942,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348043,132068.00
01/09/2016 09:00,2,0.000,ALERT,211.93,301.47,60.012,1452348003,"201051344000853","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,312019.8,312019.8,10924,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348045,132069.00
01/09/2016 09:00,2,0.000,ALERT,211.25,299.67,59.986,1452348003,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,318263.7,318263.7,15610,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348047,132070.00
01/09/2016 09:00,2,0.000,ALERT,211.03,298.77,59.991,1452348003,"201051344000917","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,315992.3,315992.3,15611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348049,132071.00
01/09/2016 09:00,2,0.000,ALERT,211.03,299.97,59.949,1452348003,"201051344001145","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,319213.9,319213.9,15615,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348051,132072.00
01/09/2016 09:00,2,0.000,ALERT,210.80,298.77,59.986,1452348003,"201051344000651","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,313360.4,313360.4,15586,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348053,132073.00
01/09/2016 09:00,2,0.000,ALERT,210.57,299.07,59.986,1452348003,"274151322000088","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,570886.6,570886.6,4734,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348055,132074.00
01/09/2016 09:00,2,0.000,ALERT,211.70,299.07,59.975,1452348003,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,477993.9,477993.9,5006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348056,132075.00
01/09/2016 09:00,2,0.000,ALERT,210.57,299.67,60.002,1452348003,"201051344001135","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,309857.7,309857.7,15565,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348058,132076.00
01/09/2016 09:00,2,0.000,ALERT,210.80,301.77,59.981,1452348003,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,315737.7,315737.7,10943,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348060,132077.00
01/09/2016 09:00,2,0.000,ALERT,211.03,299.67,59.970,1452348003,"201051344001203","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,316317.6,316317.6,15582,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348062,132078.00
01/09/2016 09:00,2,0.000,ALERT,210.80,299.97,59.970,1452348003,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,583238.2,583238.2,4743,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348063,132079.00
01/09/2016 09:00,2,0.000,ALERT,211.70,301.17,59.981,1452348003,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,304994.1,304994.1,10924,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348065,132080.00
01/09/2016 09:00,2,0.000,ALERT,210.80,299.67,59.986,1452348003,"201051344001093","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,314744.0,314744.0,15588,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348067,132081.00
01/09/2016 09:00,2,0.000,ALERT,211.25,301.17,59.996,1452348003,"201051344000900","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,318352.5,318352.5,10888,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348069,132082.00
01/09/2016 09:00,2,0.000,ALERT,211.70,300.87,59.949,1452348003,"201051344000648","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,311940.3,311940.3,10919,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348071,132083.00
01/09/2016 09:00,2,0.000,ALERT,211.48,302.07,59.996,1452348003,"201051344000569","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,319905.5,319905.5,10879,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348073,132084.00
01/09/2016 09:00,2,0.000,ALERT,211.25,301.47,59.986,1452348003,"201051344000983","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,314849.4,314849.4,10910,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348074,132085.00
01/09/2016 09:00,2,0.000,ALERT,211.48,301.47,59.986,1452348003,"201051344001158","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,309904.2,309904.2,10953,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348076,132086.00
01/09/2016 09:00,2,0.000,ALERT,211.93,302.07,59.975,1452348003,"201051344000576","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,312927.5,312927.5,10887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348078,132087.00
01/09/2016 09:00,2,0.000,ALERT,211.03,298.77,59.996,1452348003,"274151322000087","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,558351.1,558351.1,4774,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348080,132088.00
01/09/2016 09:15,2,0.000,ALERT,211.48,300.57,59.965,1452348903,"201051344000645","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,313226.0,313226.0,10899,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348905,132089.00
01/09/2016 09:15,2,0.000,ALERT,210.80,299.07,59.954,1452348903,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,585889.5,585889.5,4760,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348907,132090.00
01/09/2016 09:15,2,0.000,ALERT,211.70,300.27,59.959,1452348903,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,305722.1,305722.1,10955,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348909,132091.00
01/09/2016 09:15,2,0.000,ALERT,211.25,300.57,59.949,1452348903,"201051344000469","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,307138.6,307138.6,10924,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348910,132092.00
01/09/2016 09:15,2,0.000,ALERT,210.35,299.37,59.970,1452348903,"201051344000646","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,311499.2,311499.2,15581,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348912,132093.00
01/09/2016 09:15,2,0.000,ALERT,210.57,299.67,59.965,1452348903,"274151322000052","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,593695.5,593695.5,4780,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348914,132094.00
01/09/2016 09:15,2,0.000,ALERT,210.80,299.67,59.975,1452348903,"201051344000585","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,316416.3,316416.3,15573,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348916,132095.00
01/09/2016 09:15,2,0.000,ALERT,210.57,299.67,59.970,1452348903,"201051344001230","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,314619.0,314619.0,15628,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348918,132096.00
01/09/2016 09:15,2,0.000,ALERT,211.03,300.27,59.970,1452348903,"201051344000582","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,309577.9,309577.9,15572,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348919,132097.00
01/09/2016 09:15,2,0.000,ALERT,210.12,299.37,59.970,1452348903,"201051344000955","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,318914.2,318914.2,15552,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348921,132098.00
01/09/2016 09:15,2,0.000,ALERT,210.80,298.17,59.965,1452348903,"274151322000094","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,477708.6,477708.6,5016,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348923,132099.00
01/09/2016 09:15,2,0.000,ALERT,211.25,301.17,59.965,1452348903,"201051344000579","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,320316.1,320316.1,10934,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348925,132100.00
01/09/2016 09:15,2,0.000,ALERT,210.35,299.67,59.965,1452348903,"201051344000890","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,317047.2,317047.2,15634,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348927,132101.00
01/09/2016 09:15,2,0.000,ALERT,210.57,299.07,59.991,1452348903,"201051344000438","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,318844.1,318844.1,15582,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348929,132102.00
01/09/2016 09:15,2,0.000,ALERT,210.57,298.47,59.965,1452348903,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,312902.6,312902.6,15647,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348930,132103.00
01/09/2016 09:15,2,0.000,ALERT,210.80,299.07,59.970,1452348903,"274151322000083","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,588007.4,588007.4,4809,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348932,132104.00
01/09/2016 09:15,2,0.000,ALERT,211.48,299.07,59.970,1452348903,"274151322000076","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,624634.6,624634.6,4788,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348934,132105.00
01/09/2016 09:15,2,0.000,ALERT,211.03,301.17,59.991,1452348903,"201051344000868","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,304657.3,304657.3,10895,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348936,132106.00
01/09/2016 09:15,2,0.000,ALERT,210.80,299.67,59.954,1452348903,"274151322000095","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,617311.6,617311.6,4818,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348938,132107.00
01/09/2016 09:15,2,0.000,ALERT,210.80,300.27,59.928,1452348903,"201051344000988","219011344069620",0.00,-2.50,0,296.06,302.98,0.0,0.0,0.000,304653.9,304653.9,10930,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348940,132108.00
01/09/2016 09:15,2,0.000,ALERT,210.12,298.47,59.970,1452348903,"201051344001025","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,317008.8,317008.8,15558,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348942,132109.00
01/09/2016 09:15,2,0.000,ALERT,211.03,300.87,59.981,1452348903,"201051344000458","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,314705.9,314705.9,10944,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348943,132110.00
01/09/2016 09:15,2,0.000,ALERT,211.70,300.27,59.975,1452348903,"201051344000853","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,312019.8,312019.8,10926,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348945,132111.00
01/09/2016 09:15,2,0.000,ALERT,210.80,299.37,59.975,1452348903,"201051344000685","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,318263.7,318263.7,15612,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348947,132112.00
01/09/2016 09:15,2,0.000,ALERT,210.57,298.77,59.981,1452348903,"201051344000917","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,315992.3,315992.3,15613,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348949,132113.00
01/09/2016 09:15,2,0.000,ALERT,210.80,299.67,59.970,1452348903,"201051344001145","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,319213.9,319213.9,15617,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348951,132114.00
01/09/2016 09:15,2,0.000,ALERT,210.57,298.77,59.981,1452348903,"201051344000651","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,313360.4,313360.4,15588,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348952,132115.00
01/09/2016 09:15,2,0.008,ALERT,210.57,298.47,59.970,1452348903,"274151322000088","219011344069620",28.13,-1.00,0,296.06,300.87,0.0,0.0,0.000,570886.6,570886.6,4736,0,0,0,L,1151911521,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452348954,132116.00
01/09/2016 09:15,2,0.000,ALERT,211.03,297.87,59.975,1452348903,"274151322000068","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,477993.9,477993.9,5008,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348956,132117.00
01/09/2016 09:15,2,0.000,ALERT,210.12,299.37,59.975,1452348903,"201051344001135","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,309857.7,309857.7,15567,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348958,132118.00
01/09/2016 09:15,2,0.000,ALERT,210.80,301.17,60.018,1452348903,"201051344000594","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,315737.7,315737.7,10945,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348960,132119.00
01/09/2016 09:15,2,0.000,ALERT,210.35,299.07,59.970,1452348903,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,316317.6,316317.6,15584,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348961,132120.00
01/09/2016 09:15,2,0.000,ALERT,210.35,299.07,59.975,1452348903,"274151322000054","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,583238.2,583238.2,4745,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348963,132121.00
01/09/2016 09:15,2,0.000,ALERT,211.25,299.97,59.965,1452348903,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,304994.1,304994.1,10926,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348965,132122.00
01/09/2016 09:15,2,0.000,ALERT,210.35,299.37,59.970,1452348903,"201051344001093","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,314744.0,314744.0,15590,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348967,132123.00
01/09/2016 09:15,2,0.000,ALERT,210.80,300.27,59.975,1452348903,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,318352.5,318352.5,10890,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348969,132124.00
01/09/2016 09:15,2,0.000,ALERT,211.03,299.37,59.970,1452348903,"201051344000648","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,311940.3,311940.3,10921,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348970,132125.00
01/09/2016 09:15,2,0.000,ALERT,211.03,300.87,59.996,1452348903,"201051344000569","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,319905.5,319905.5,10881,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348972,132126.00
01/09/2016 09:15,2,0.000,ALERT,211.03,300.57,59.975,1452348903,"201051344000983","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,314849.4,314849.4,10912,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348974,132127.00
01/09/2016 09:15,2,0.000,ALERT,211.25,300.27,59.959,1452348903,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,309904.2,309904.2,10955,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452348976,132128.00
01/09/2016 09:15,2,0.000,ALERT,211.48,300.87,59.970,1452348903,"201051344000576","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,312927.5,312927.5,10889,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348978,132129.00
01/09/2016 09:15,2,0.000,ALERT,210.57,298.17,59.970,1452348903,"274151322000087","219011344069620",0.00,-1.00,0,295.16,300.57,0.0,0.0,0.000,558351.1,558351.1,4776,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452348979,132130.00
01/09/2016 09:30,2,0.000,ALERT,212.38,302.07,59.944,1452349803,"201051344000645","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,313226.0,313226.0,10901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349805,132131.00
