ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 09:30,2,0.020,ALERT,211.48,299.67,60.007,1452349803,"274151322000085","219011344069620",31.05,-1.50,0,296.66,301.47,0.0,0.0,0.000,585889.5,585889.5,4762,0,0,0,L,1151911521,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452349807,132132.00
01/09/2016 09:30,2,0.000,ALERT,212.61,301.77,59.986,1452349803,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,305722.1,305722.1,10957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349809,132133.00
01/09/2016 09:30,2,0.000,ALERT,211.93,302.07,59.981,1452349803,"201051344000469","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,307138.6,307138.6,10926,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349811,132134.00
01/09/2016 09:30,2,0.000,ALERT,211.03,299.97,59.933,1452349803,"201051344000646","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,311499.2,311499.2,15583,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349812,132135.00
01/09/2016 09:30,2,0.043,ALERT,211.03,300.87,59.981,1452349803,"274151322000052","219011344069620",30.40,-2.50,0,296.06,302.07,0.0,0.0,0.000,593695.5,593695.5,4782,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452349814,132136.00
01/09/2016 09:30,2,0.000,ALERT,211.25,299.97,60.018,1452349803,"201051344000585","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,316416.3,316416.3,15575,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349816,132137.00
01/09/2016 09:30,2,0.000,ALERT,211.03,300.27,60.002,1452349803,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,314619.0,314619.0,15630,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349818,132138.00
01/09/2016 09:30,2,0.000,ALERT,211.70,300.87,59.981,1452349803,"201051344000582","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,309577.9,309577.9,15574,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349820,132139.00
01/09/2016 09:30,2,0.000,ALERT,210.80,299.97,59.986,1452349803,"201051344000955","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,318914.2,318914.2,15554,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349821,132140.00
01/09/2016 09:30,2,0.000,ALERT,211.03,299.07,59.991,1452349803,"274151322000094","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,477708.6,477708.6,5018,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349823,132141.00
01/09/2016 09:30,2,0.000,ALERT,211.93,302.68,59.986,1452349803,"201051344000579","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,320316.1,320316.1,10936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349825,132142.00
01/09/2016 09:30,2,0.000,ALERT,211.03,300.27,59.949,1452349803,"201051344000890","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,317047.2,317047.2,15636,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349827,132143.00
01/09/2016 09:30,2,0.000,ALERT,211.48,299.97,59.996,1452349803,"201051344000438","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,318844.1,318844.1,15584,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349829,132144.00
01/09/2016 09:30,2,0.000,ALERT,211.25,299.37,60.018,1452349803,"201051344000417","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,312902.6,312902.6,15649,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349830,132145.00
01/09/2016 09:30,2,0.018,ALERT,211.03,299.67,59.986,1452349803,"274151322000083","219011344069620",29.82,-2.00,0,296.96,302.07,0.0,0.0,0.000,588007.4,588007.4,4811,0,0,0,L,1151911521,0,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1452349832,132146.00
01/09/2016 09:30,2,0.018,ALERT,212.16,300.27,59.991,1452349803,"274151322000076","219011344069620",30.24,-2.00,0,296.36,301.77,0.0,0.0,0.000,624634.6,624634.6,4790,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1452349834,132147.00
01/09/2016 09:30,2,0.000,ALERT,211.93,302.68,59.970,1452349803,"201051344000868","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,304657.3,304657.3,10897,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349836,132148.00
01/09/2016 09:30,2,0.012,ALERT,211.25,301.17,59.986,1452349803,"274151322000095","219011344069620",29.74,-3.00,0,297.87,302.37,0.0,0.0,0.000,617311.6,617311.6,4820,0,0,0,L,1151911521,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1452349838,132149.00
01/09/2016 09:30,2,0.000,ALERT,211.70,302.07,59.986,1452349803,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.98,0.0,0.0,0.000,304653.9,304653.9,10932,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349840,132150.00
01/09/2016 09:30,2,0.000,ALERT,211.03,299.37,60.023,1452349803,"201051344001025","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,317008.8,317008.8,15560,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349841,132151.00
01/09/2016 09:30,2,0.000,ALERT,211.70,302.07,59.991,1452349803,"201051344000458","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,314705.9,314705.9,10946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349843,132152.00
01/09/2016 09:30,2,0.000,ALERT,212.38,301.77,59.981,1452349803,"201051344000853","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,312019.8,312019.8,10928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349845,132153.00
01/09/2016 09:30,2,0.000,ALERT,211.48,299.37,59.996,1452349803,"201051344000685","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,318263.7,318263.7,15614,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349847,132154.00
01/09/2016 09:30,2,0.000,ALERT,211.25,299.07,60.028,1452349803,"201051344000917","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,315992.3,315992.3,15615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349849,132155.00
01/09/2016 09:30,2,0.000,ALERT,211.25,299.97,59.986,1452349803,"201051344001145","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,319213.9,319213.9,15619,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349850,132156.00
01/09/2016 09:30,2,0.000,ALERT,211.03,298.77,59.996,1452349803,"201051344000651","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,313360.4,313360.4,15590,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349852,132157.00
01/09/2016 09:30,2,0.041,ALERT,210.57,298.77,59.975,1452349803,"274151322000088","219011344069620",16.56,-1.50,0,296.06,301.17,0.7,0.0,0.000,570886.6,570886.6,4738,0,0,0,L,1151911521,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452349854,132158.00
01/09/2016 09:30,2,0.006,ALERT,211.93,315.60,60.007,1452349803,"274151322000068","219011344069620",40.97,-1.50,0,295.76,392.25,0.0,0.0,0.000,477993.9,477993.9,5010,0,0,0,L,1151911521,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1452349856,132159.00
01/09/2016 09:30,2,0.000,ALERT,210.80,299.97,59.981,1452349803,"201051344001135","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,309857.7,309857.7,15569,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349858,132160.00
01/09/2016 09:30,2,0.000,ALERT,211.48,302.68,59.981,1452349803,"201051344000594","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,315737.7,315737.7,10947,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349859,132161.00
01/09/2016 09:30,2,0.000,ALERT,211.25,299.37,59.970,1452349803,"201051344001203","219011344069620",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,316317.6,316317.6,15586,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349861,132162.00
01/09/2016 09:30,2,0.016,ALERT,211.03,299.97,59.996,1452349803,"274151322000054","219011344069620",31.41,-1.00,0,296.36,301.77,0.0,0.0,0.000,583238.2,583238.2,4747,0,0,0,L,1151911521,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1452349863,132163.00
01/09/2016 09:30,2,0.000,ALERT,212.16,301.47,59.975,1452349803,"201051344000867","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,304994.1,304994.1,10928,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349865,132164.00
01/09/2016 09:30,2,0.000,ALERT,211.03,299.67,59.996,1452349803,"201051344001093","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,314744.0,314744.0,15592,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349867,132165.00
01/09/2016 09:30,2,0.000,ALERT,211.48,301.77,59.975,1452349803,"201051344000900","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,318352.5,318352.5,10892,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349868,132166.00
01/09/2016 09:30,2,0.000,ALERT,212.16,301.47,59.975,1452349803,"201051344000648","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,311940.3,311940.3,10923,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349870,132167.00
01/09/2016 09:30,2,0.000,ALERT,211.93,302.68,59.981,1452349803,"201051344000569","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,319905.5,319905.5,10883,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349872,132168.00
01/09/2016 09:30,2,0.000,ALERT,211.93,302.07,59.944,1452349803,"201051344000983","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,314849.4,314849.4,10914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349874,132169.00
01/09/2016 09:30,2,0.000,ALERT,212.16,302.07,59.986,1452349803,"201051344001158","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,309904.2,309904.2,10957,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452349876,132170.00
01/09/2016 09:30,2,0.000,ALERT,212.38,302.68,59.959,1452349803,"201051344000576","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,312927.5,312927.5,10891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452349877,132171.00
01/09/2016 09:30,2,0.029,ALERT,211.25,298.77,59.975,1452349803,"274151322000087","219011344069620",31.11,-1.00,0,295.16,300.57,0.0,0.0,0.000,558351.1,558351.1,4778,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1452349879,132172.00
01/09/2016 09:45,2,0.062,ALERT,212.16,301.47,59.975,1452350703,"201051344000645","219011344069620",31.45,-2.50,0,299.97,304.18,2.0,0.1,0.000,313226.0,313226.0,10903,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452350705,132173.00
01/09/2016 09:45,2,0.062,ALERT,211.03,299.37,59.996,1452350703,"274151322000085","219011344069620",21.27,-1.50,0,298.17,301.77,1.4,0.0,0.000,585889.5,585889.5,4764,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452350707,132174.00
01/09/2016 09:45,2,0.000,ALERT,212.16,301.17,59.965,1452350703,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,305722.1,305722.1,10959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350708,132175.00
01/09/2016 09:45,2,0.000,ALERT,211.70,301.47,59.965,1452350703,"201051344000469","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,307138.6,307138.6,10928,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350710,132176.00
01/09/2016 09:45,2,0.000,ALERT,211.03,299.97,59.965,1452350703,"201051344000646","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,311499.2,311499.2,15585,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350712,132177.00
01/09/2016 09:45,2,0.078,ALERT,210.80,299.37,59.959,1452350703,"274151322000052","219011344069620",17.47,-2.00,0,297.87,302.07,1.4,0.0,0.000,593695.5,593695.5,4784,0,0,0,L,1151911521,0,120.20,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452350714,132178.00
01/09/2016 09:45,2,0.000,ALERT,211.48,300.57,59.965,1452350703,"201051344000585","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,316416.3,316416.3,15577,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452350716,132179.00
01/09/2016 09:45,2,0.068,ALERT,211.25,300.27,59.996,1452350703,"201051344001230","219011344069620",31.11,-2.50,0,297.87,302.07,2.2,0.2,0.000,314619.0,314619.0,15632,0,0,0,L,1122011218,0,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1452350717,132180.00
01/09/2016 09:45,2,0.088,ALERT,211.70,301.17,59.949,1452350703,"201051344000582","219011344069620",31.03,-3.50,0,298.77,302.37,2.8,0.8,0.000,309578.0,309578.0,15576,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1452350719,132181.00
01/09/2016 09:45,2,0.100,ALERT,210.80,300.27,59.965,1452350703,"201051344000955","219011344069620",31.29,-2.50,0,297.87,301.47,3.1,1.1,0.000,318914.3,318914.3,15556,0,0,0,L,1122011218,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1452350721,132182.00
01/09/2016 09:45,2,0.000,ALERT,211.03,302.68,59.954,1452350703,"274151322000094","219011344069620",41.83,-3.00,0,297.57,398.56,0.0,0.0,0.000,477708.6,477708.6,5020,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452350723,132183.00
01/09/2016 09:45,2,0.000,ALERT,211.70,302.07,59.970,1452350703,"201051344000579","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,320316.1,320316.1,10938,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350725,132184.00
01/09/2016 09:45,2,0.158,ALERT,211.03,300.57,59.991,1452350703,"201051344000890","219011344069620",14.11,-2.00,0,297.87,302.68,2.3,0.3,0.000,317047.4,317047.4,15638,0,0,0,L,1122011218,0,121.33,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1452350727,132185.00
01/09/2016 09:45,2,0.100,ALERT,211.25,299.97,59.959,1452350703,"201051344000438","219011344069620",31.59,-3.00,0,298.17,301.77,3.2,1.2,0.000,318844.3,318844.3,15586,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452350729,132186.00
01/09/2016 09:45,2,0.148,ALERT,211.48,299.67,59.986,1452350703,"201051344000417","219011344069620",30.87,-2.50,0,297.26,301.17,4.7,2.6,0.000,312902.7,312902.7,15651,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1452350730,132187.00
01/09/2016 09:45,2,0.059,ALERT,211.25,299.97,59.965,1452350703,"274151322000083","219011344069620",18.65,-2.00,0,298.47,302.07,1.1,0.0,0.000,588007.4,588007.4,4813,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452350732,132188.00
01/09/2016 09:45,2,0.018,ALERT,212.16,299.67,59.970,1452350703,"274151322000076","219011344069620",31.79,-2.00,0,297.87,308.39,0.0,0.0,0.000,624634.6,624634.6,4792,0,0,0,L,1151911521,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452350734,132189.00
01/09/2016 09:45,2,0.000,ALERT,211.70,302.07,59.959,1452350703,"201051344000868","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,304657.3,304657.3,10899,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350736,132190.00
01/09/2016 09:45,2,0.053,ALERT,210.80,300.57,59.928,1452350703,"274151322000095","219011344069620",20.42,-3.00,0,299.37,302.68,1.1,0.0,0.000,617311.6,617311.6,4822,0,0,0,L,1151911521,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452350738,132191.00
01/09/2016 09:45,2,0.000,ALERT,211.48,301.17,59.970,1452350703,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,304653.9,304653.9,10934,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350740,132192.00
01/09/2016 09:45,2,0.000,ALERT,211.03,299.07,59.970,1452350703,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,317008.8,317008.8,15562,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350741,132193.00
01/09/2016 09:45,2,0.000,ALERT,211.48,301.47,59.959,1452350703,"201051344000458","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,314705.9,314705.9,10948,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350743,132194.00
01/09/2016 09:45,2,0.068,ALERT,212.16,301.47,59.970,1452350703,"201051344000853","219011344069620",31.61,-3.00,0,299.67,304.18,2.2,0.2,0.000,312019.8,312019.8,10930,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452350745,132195.00
01/09/2016 09:45,2,0.148,ALERT,211.48,299.97,59.965,1452350703,"201051344000685","219011344069620",17.12,-2.50,0,297.57,301.47,2.6,0.6,0.000,318263.8,318263.8,15616,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452350747,132196.00
01/09/2016 09:45,2,0.131,ALERT,211.25,299.37,59.965,1452350703,"201051344000917","219011344069620",15.64,-1.50,0,296.06,301.17,2.1,0.1,0.000,315992.3,315992.3,15617,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1452350749,132197.00
01/09/2016 09:45,2,0.123,ALERT,211.48,299.97,59.970,1452350703,"201051344001145","219011344069620",18.21,-2.50,0,297.57,302.37,2.3,0.3,0.000,319213.9,319213.9,15621,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1452350750,132198.00
01/09/2016 09:45,2,0.092,ALERT,211.25,299.37,59.959,1452350703,"201051344000651","219011344069620",30.71,-4.00,0,296.96,301.17,2.9,0.9,0.000,313360.4,313360.4,15592,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1452350752,132199.00
01/09/2016 09:45,2,0.061,ACTIVE_NO_POWER,210.57,299.37,59.970,1452350703,"274151322000088","219011344069620",22.82,-1.00,0,297.57,301.47,1.4,0.0,0.000,570886.6,570886.6,4740,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452350753,132200.00
01/09/2016 09:45,2,0.008,ALERT,211.70,357.68,59.970,1452350703,"274151322000068","219011344069620",42.30,-1.50,0,297.26,404.27,0.0,0.0,0.000,477993.9,477993.9,5012,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452350755,132201.00
01/09/2016 09:45,2,0.000,ALERT,211.03,299.97,59.991,1452350703,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,309857.7,309857.7,15571,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350757,132202.00
01/09/2016 09:45,2,0.090,ALERT,211.25,301.77,59.949,1452350703,"201051344000594","219011344069620",31.33,-3.00,0,299.97,304.18,2.9,0.8,0.000,315737.7,315737.7,10949,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1452350759,132203.00
01/09/2016 09:45,2,0.068,ALERT,211.03,299.37,59.970,1452350703,"201051344001203","219011344069620",30.83,-3.00,0,297.57,303.28,2.2,0.2,0.000,316317.6,316317.6,15588,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1452350760,132204.00
01/09/2016 09:45,2,0.066,ALERT,211.25,299.67,59.996,1452350703,"274151322000054","219011344069620",22.19,-1.00,0,298.17,302.07,1.5,0.0,0.000,583238.2,583238.2,4749,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1452350762,132205.00
01/09/2016 09:45,2,0.000,ALERT,211.93,300.87,59.970,1452350703,"201051344000867","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,304994.1,304994.1,10930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350764,132206.00
01/09/2016 09:45,2,0.139,ALERT,211.25,300.27,59.975,1452350703,"201051344001093","219011344069620",31.07,-1.50,0,297.87,301.47,4.4,2.3,0.000,314744.3,314744.3,15594,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1452350766,132207.00
01/09/2016 09:45,2,0.062,ALERT,211.48,301.77,59.981,1452350703,"201051344000900","219011344069620",15.66,-3.00,0,299.67,303.88,1.0,0.0,0.000,318352.5,318352.5,10894,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452350768,132208.00
01/09/2016 09:45,2,0.096,ALERT,211.70,300.57,59.965,1452350703,"201051344000648","219011344069620",31.25,-4.00,0,299.37,304.18,3.0,1.0,0.000,311940.4,311940.4,10925,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1452350770,132209.00
01/09/2016 09:45,2,0.152,ALERT,211.70,302.07,59.970,1452350703,"201051344000569","219011344069620",18.29,-3.00,0,300.87,306.28,2.9,0.8,0.000,319905.7,319905.7,10885,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1452350771,132210.00
01/09/2016 09:45,2,0.061,ALERT,211.70,301.47,59.970,1452350703,"201051344000983","219011344069620",31.15,-3.00,0,300.27,304.48,1.9,0.0,0.000,314849.4,314849.4,10916,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1452350773,132211.00
01/09/2016 09:45,2,0.000,ALERT,211.70,301.17,59.954,1452350703,"201051344001158","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,309904.2,309904.2,10959,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452350775,132212.00
01/09/2016 09:45,2,0.164,ALERT,212.16,302.07,60.007,1452350703,"201051344000576","219011344069620",16.02,-3.00,0,300.27,304.48,2.7,0.6,0.000,312927.7,312927.7,10893,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452350777,132213.00
01/09/2016 09:45,2,0.078,ALERT,211.03,298.77,59.965,1452350703,"274151322000087","219011344069620",20.63,-0.50,0,296.96,300.87,1.7,0.0,0.000,558351.1,558351.1,4780,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452350779,132214.00
01/09/2016 10:00,2,0.137,ALERT,212.16,301.47,59.954,1452351603,"201051344000645","219011344069620",19.98,-2.50,0,299.37,303.58,2.8,0.7,0.000,313226.1,313226.1,10905,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1452351605,132215.00
01/09/2016 10:00,2,0.072,ACTIVE_NO_POWER,210.80,299.07,59.965,1452351603,"274151322000085","219011344069620",23.34,-1.00,0,297.26,301.17,1.7,0.0,0.000,585889.5,585889.5,4766,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351606,132216.00
01/09/2016 10:00,2,0.078,ALERT,212.38,301.17,59.965,1452351603,"201051344000633","219011344069620",31.29,-3.00,0,297.87,302.98,2.5,0.5,0.000,305722.1,305722.1,10961,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1452351608,132217.00
01/09/2016 10:00,2,0.102,ALERT,211.70,301.17,59.949,1452351603,"201051344000469","219011344069620",30.89,-4.00,0,298.47,303.28,3.2,1.2,0.000,307138.8,307138.8,10930,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452351610,132218.00
01/09/2016 10:00,2,0.119,ALERT,210.80,299.97,59.944,1452351603,"201051344000646","219011344069620",13.90,-3.00,0,297.87,301.77,1.7,0.0,0.000,311499.2,311499.2,15587,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1452351612,132219.00
01/09/2016 10:00,2,0.088,ACTIVE_NO_POWER,210.35,298.77,59.922,1452351603,"274151322000052","219011344069620",20.28,-2.00,0,296.96,301.77,1.8,0.0,0.000,593695.5,593695.5,4786,0,0,0,L,1151911521,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351613,132220.00
01/09/2016 10:00,2,0.062,ALERT,211.03,299.97,59.965,1452351603,"201051344000585","219011344069620",31.27,-2.50,0,297.87,302.07,2.0,0.0,0.000,316416.3,316416.3,15579,0,0,0,L,1122011218,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452351614,132221.00
01/09/2016 10:00,2,0.146,ALERT,211.03,300.27,59.954,1452351603,"201051344001230","219011344069620",18.23,-2.50,0,298.47,302.07,2.7,0.7,0.000,314619.1,314619.1,15634,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1452351616,132222.00
01/09/2016 10:00,2,0.160,ALERT,211.48,300.57,59.954,1452351603,"201051344000582","219011344069620",17.99,-3.00,0,299.07,302.68,2.9,0.9,0.000,309578.2,309578.2,15578,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1452351618,132223.00
01/09/2016 10:00,2,0.170,ALERT,210.80,299.67,59.965,1452351603,"201051344000955","219011344069620",16.86,-2.50,0,297.87,301.77,2.9,0.9,0.000,318914.5,318914.5,15558,0,0,0,L,1122011218,0,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1452351620,132224.00
01/09/2016 10:00,2,0.000,ALERT,210.80,318.91,59.959,1452351603,"274151322000094","219011344069620",42.40,-2.50,0,296.66,407.87,0.0,0.0,0.000,477708.6,477708.6,5022,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,85,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452351622,132225.00
01/09/2016 10:00,2,0.164,ALERT,211.70,302.07,59.933,1452351603,"201051344000579","219011344069620",14.95,-2.50,0,299.97,304.18,2.5,0.5,0.000,320316.3,320316.3,10940,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1452351623,132226.00
01/09/2016 10:00,2,0.170,ACTIVE,211.03,299.97,59.959,1452351603,"201051344000890","219011344069620",19.44,-2.00,0,298.17,302.68,3.3,1.3,0.000,317047.6,317047.6,15640,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351625,132227.00
01/09/2016 10:00,2,0.172,ALERT,211.03,299.67,59.959,1452351603,"201051344000438","219011344069620",17.41,-3.00,0,298.17,302.07,3.1,1.0,0.000,318844.5,318844.5,15588,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1452351626,132228.00
01/09/2016 10:00,2,0.207,ALERT,211.25,299.07,59.965,1452351603,"201051344000417","219011344069620",16.66,-2.50,0,297.57,301.17,3.5,1.5,0.000,312903.0,312903.0,15653,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1452351628,132229.00
01/09/2016 10:00,2,0.066,ACTIVE_NO_POWER,211.03,299.67,59.965,1452351603,"274151322000083","219011344069620",21.27,-2.00,0,297.87,302.07,1.4,0.0,0.000,588007.4,588007.4,4815,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351629,132230.00
01/09/2016 10:00,2,0.055,ALERT,211.48,298.77,59.959,1452351603,"274151322000076","219011344069620",17.39,-2.00,0,297.26,308.69,0.9,0.0,0.000,624634.6,624634.6,4794,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1452351631,132231.00
01/09/2016 10:00,2,0.125,ALERT,211.70,302.07,59.970,1452351603,"201051344000868","219011344069620",14.41,-3.00,0,299.97,304.18,1.8,0.0,0.000,304657.3,304657.3,10901,0,0,0,L,1122011218,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1452351633,132232.00
01/09/2016 10:00,2,0.064,ACTIVE_NO_POWER,211.03,300.27,59.954,1452351603,"274151322000095","219011344069620",22.42,-2.50,0,298.47,302.37,1.5,0.0,0.000,617311.6,617311.6,4824,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351634,132233.00
01/09/2016 10:00,2,0.068,ALERT,211.48,301.17,59.959,1452351603,"201051344000988","219011344069620",31.33,-2.50,0,296.96,302.98,2.2,0.2,0.000,304653.9,304653.9,10936,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1452351636,132234.00
01/09/2016 10:00,2,0.123,ALERT,210.80,299.07,59.965,1452351603,"201051344001025","219011344069620",13.82,-3.00,0,296.96,302.37,1.7,0.0,0.000,317008.8,317008.8,15564,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1452351637,132235.00
01/09/2016 10:00,2,0.102,ALERT,211.48,301.47,59.965,1452351603,"201051344000458","219011344069620",31.31,-1.50,0,299.67,304.18,3.3,1.2,0.000,314706.1,314706.1,10950,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1452351639,132236.00
01/09/2016 10:00,2,0.129,ALERT,212.16,301.17,59.959,1452351603,"201051344000853","219011344069620",14.37,-3.00,0,299.07,306.28,1.9,0.0,0.000,312019.9,312019.9,10932,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1452351641,132237.00
01/09/2016 10:00,2,0.160,ACTIVE,211.48,299.97,59.965,1452351603,"201051344000685","219011344069620",20.32,-2.00,0,297.57,301.77,3.3,1.3,0.000,318264.0,318264.0,15618,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351642,132238.00
01/09/2016 10:00,2,0.141,ACTIVE,211.25,299.37,59.970,1452351603,"201051344000917","219011344069620",19.14,-1.50,0,296.06,301.17,2.8,0.7,0.000,315992.4,315992.4,15619,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351643,132239.00
01/09/2016 10:00,2,0.133,ACTIVE,211.48,299.97,59.970,1452351603,"201051344001145","219011344069620",21.11,-2.50,0,298.47,302.37,2.9,0.8,0.000,319214.0,319214.0,15623,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351644,132240.00
01/09/2016 10:00,2,0.168,ALERT,211.25,299.37,59.965,1452351603,"201051344000651","219011344069620",14.83,-3.50,0,297.57,301.17,2.5,0.5,0.000,313360.6,313360.6,15594,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1452351646,132241.00
01/09/2016 10:00,2,0.070,ACTIVE_NO_POWER,210.57,299.37,59.954,1452351603,"274151322000088","219011344069620",23.89,-0.50,0,296.96,301.17,1.7,0.0,0.000,570886.6,570886.6,4741,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351647,132242.00
01/09/2016 10:00,2,0.006,ALERT,211.48,298.47,59.949,1452351603,"274151322000068","219011344069620",42.70,-1.00,0,296.66,409.98,0.0,0.0,0.000,477993.9,477993.9,5014,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,130,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452351648,132243.00
01/09/2016 10:00,2,0.111,ALERT,210.80,299.97,59.933,1452351603,"201051344001135","219011344069620",14.57,-2.50,0,298.17,302.37,1.6,0.0,0.000,309857.7,309857.7,15573,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452351650,132244.00
01/09/2016 10:00,2,0.148,ALERT,211.25,301.77,59.938,1452351603,"201051344000594","219011344069620",16.52,-3.00,0,299.07,303.58,2.5,0.5,0.000,315737.9,315737.9,10951,0,0,0,L,1122011218,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452351652,132245.00
01/09/2016 10:00,2,0.143,ALERT,211.25,299.67,59.938,1452351603,"201051344001203","219011344069620",16.28,-3.00,0,297.57,303.28,2.4,0.4,0.000,316317.7,316317.7,15590,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1452351654,132246.00
01/09/2016 10:00,2,0.074,ACTIVE_NO_POWER,211.03,299.97,59.959,1452351603,"274151322000054","219011344069620",23.58,-0.50,0,297.26,301.77,1.8,0.0,0.000,583238.2,583238.2,4751,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351655,132247.00
01/09/2016 10:00,2,0.123,ALERT,211.93,301.17,59.959,1452351603,"201051344000867","219011344069620",14.19,-2.00,0,298.77,303.58,1.8,0.0,0.000,304994.1,304994.1,10932,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1452351656,132248.00
01/09/2016 10:00,2,0.203,ALERT,211.25,299.97,59.970,1452351603,"201051344001093","219011344069620",18.61,-1.50,0,297.87,301.77,3.9,1.8,0.000,314744.7,314744.7,15596,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1452351658,132249.00
01/09/2016 10:00,2,0.068,ACTIVE_NO_POWER,211.48,301.47,59.959,1452351603,"201051344000900","219011344069620",19.12,-3.00,0,299.07,302.98,1.4,0.0,0.000,318352.5,318352.5,10896,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351659,132250.00
01/09/2016 10:00,2,0.160,ALERT,211.93,300.57,59.965,1452351603,"201051344000648","219011344069620",18.01,-3.50,0,298.77,303.28,3.0,0.9,0.000,311940.6,311940.6,10927,0,0,0,L,1122011218,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1452351661,132251.00
01/09/2016 10:00,2,0.158,ACTIVE,211.93,302.07,59.965,1452351603,"201051344000569","219011344069620",20.46,-3.00,0,300.27,304.18,3.3,1.3,0.000,319905.9,319905.9,10887,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351662,132252.00
01/09/2016 10:00,2,0.125,ALERT,211.70,301.77,59.954,1452351603,"201051344000983","219011344069620",17.02,-2.50,0,299.67,303.88,2.2,0.2,0.000,314849.4,314849.4,10918,0,0,0,L,1122011218,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1452351664,132253.00
01/09/2016 10:00,2,0.049,ALERT,211.93,301.47,59.970,1452351603,"201051344001158","219011344069620",31.21,-3.50,0,298.77,302.98,1.6,0.0,0.000,309904.2,309904.2,10961,0,0,0,L,1122011218,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452351665,132254.00
01/09/2016 10:00,2,0.172,ACTIVE,212.16,301.77,59.938,1452351603,"201051344000576","219011344069620",19.68,-3.00,0,299.67,303.58,3.4,1.4,0.000,312928.0,312928.0,10895,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351666,132255.00
01/09/2016 10:00,2,0.088,ACTIVE_NO_POWER,211.03,298.77,59.991,1452351603,"274151322000087","219011344069620",22.11,-0.50,0,296.06,300.57,2.0,0.0,0.000,558351.1,558351.1,4782,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452351667,132256.00
01/09/2016 10:15,2,0.189,ACTIVE,212.16,301.77,59.975,1452352504,"201051344000645","219011344069620",22.13,-2.00,0,299.67,334.84,4.2,2.2,0.000,313226.4,313226.4,10907,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352505,132257.00
01/09/2016 10:15,2,0.098,ACTIVE,211.25,338.14,59.954,1452352504,"274151322000085","219011344069620",29.58,0.00,0,298.17,345.96,2.9,0.9,0.004,585889.6,585889.6,4767,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352506,132258.00
01/09/2016 10:15,2,0.170,ALERT,212.38,301.47,59.959,1452352504,"201051344000633","219011344069620",22.34,-3.00,0,297.87,303.28,3.9,1.8,0.000,305722.4,305722.4,10963,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1452352508,132259.00
01/09/2016 10:15,2,0.191,ALERT,211.70,301.77,59.954,1452352504,"201051344000469","219011344069620",20.91,-4.00,0,298.47,303.58,4.1,2.0,0.000,307139.1,307139.1,10932,0,0,0,L,1122011218,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452352510,132260.00
01/09/2016 10:15,2,0.170,ALERT,211.03,300.87,59.954,1452352504,"201051344000646","219011344069620",19.50,-2.50,0,297.26,302.07,3.4,1.4,0.000,311499.3,311499.3,15589,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1452352512,132261.00
01/09/2016 10:15,2,0.111,ACTIVE,210.80,300.87,59.959,1452352504,"274151322000052","219011344069620",23.97,-1.50,0,297.57,316.80,2.7,0.6,0.000,593695.5,593695.5,4787,0,0,0,L,1151911521,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352513,132262.00
01/09/2016 10:15,2,0.150,ALERT,211.48,301.47,59.928,1452352504,"201051344000585","219011344069620",21.85,-2.00,0,297.57,302.37,3.4,1.3,0.000,316416.5,316416.5,15581,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1452352514,132263.00
01/09/2016 10:15,2,0.195,ACTIVE,211.25,301.17,60.007,1452352504,"201051344001230","219011344069620",19.88,-2.00,0,298.17,303.28,4.0,1.9,0.000,314619.4,314619.4,15636,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352515,132264.00
01/09/2016 10:15,2,0.211,ACTIVE,211.70,302.07,59.917,1452352504,"201051344000582","219011344069620",19.68,-3.00,0,298.77,302.98,4.2,2.2,0.000,309578.5,309578.5,15580,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352516,132265.00
01/09/2016 10:15,2,0.225,ACTIVE,210.80,300.87,59.954,1452352504,"201051344000955","219011344069620",19.82,-2.00,0,297.87,302.07,4.5,2.5,0.000,318914.9,318914.9,15560,0,0,0,L,1122011218,0,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352517,132266.00
01/09/2016 10:15,2,0.000,ALERT,210.80,299.37,59.954,1452352504,"274151322000094","219011344069620",43.50,-2.50,0,297.26,414.49,0.0,0.0,0.000,477708.6,477708.6,5024,0,0,0,L,1151911521,0,120.65,122.23,0002,-3,0,0,0,0,0,0,228,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1452352519,132267.00
01/09/2016 10:15,2,0.191,ALERT,211.93,302.68,59.959,1452352504,"201051344000579","219011344069620",22.52,-2.00,0,300.27,304.48,4.4,2.3,0.000,320316.6,320316.6,10942,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452352521,132268.00
01/09/2016 10:15,2,0.195,ALERT,211.03,301.47,59.944,1452352504,"201051344000890","219011344069620",23.82,-1.50,0,298.17,337.24,4.7,2.6,0.000,317048.1,317048.1,15641,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352522,132269.00
01/09/2016 10:15,2,0.213,ACTIVE,211.25,300.57,59.965,1452352504,"201051344000438","219011344069620",21.25,-2.50,0,297.87,302.37,4.6,2.5,0.000,318844.9,318844.9,15590,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352523,132270.00
01/09/2016 10:15,2,0.229,ACTIVE,211.25,300.27,59.954,1452352504,"201051344000417","219011344069620",22.24,-2.00,0,297.26,301.47,5.2,3.1,0.000,312903.6,312903.6,15655,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352524,132271.00
01/09/2016 10:15,2,0.086,ACTIVE,211.25,300.57,59.938,1452352504,"274151322000083","219011344069620",24.59,-1.50,0,298.17,313.80,2.1,0.1,0.000,588007.4,588007.4,4816,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352525,132272.00
01/09/2016 10:15,2,0.068,ACTIVE_NO_POWER,211.48,299.67,59.954,1452352504,"274151322000076","219011344069620",22.54,-2.00,0,297.57,301.77,1.6,0.0,0.000,624634.6,624634.6,4796,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352526,132273.00
01/09/2016 10:15,2,0.152,ALERT,211.70,302.37,60.007,1452352504,"201051344000868","219011344069620",22.11,-3.00,0,299.97,304.48,3.4,1.4,0.000,304657.5,304657.5,10903,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1452352528,132274.00
01/09/2016 10:15,2,0.092,ACTIVE,211.25,337.54,59.959,1452352504,"274151322000095","219011344069620",27.15,-1.50,0,298.77,349.26,2.5,0.5,0.000,617311.7,617311.7,4825,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352529,132275.00
