ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 10:15,2,0.137,ALERT,211.48,301.47,59.949,1452352504,"201051344000988","219011344069620",21.31,-2.50,0,296.96,303.28,3.0,1.0,0.000,304654.0,304654.0,10938,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1452352531,132276.00
01/09/2016 10:15,2,0.152,ALERT,210.80,299.67,59.970,1452352504,"201051344001025","219011344069620",19.20,-3.00,0,296.96,302.68,3.0,0.9,0.000,317008.9,317008.9,15566,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1452352532,132277.00
01/09/2016 10:15,2,0.174,ALERT,211.48,301.77,60.007,1452352504,"201051344000458","219011344069620",21.43,-1.50,0,299.67,304.48,3.8,1.7,0.000,314706.4,314706.4,10952,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1452352534,132278.00
01/09/2016 10:15,2,0.150,ACTIVE,212.16,301.47,59.959,1452352504,"201051344000853","219011344069620",20.71,-3.00,0,299.07,303.88,3.2,1.2,0.000,312020.0,312020.0,10934,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352535,132279.00
01/09/2016 10:15,2,0.184,ACTIVE,211.70,327.02,59.975,1452352504,"201051344000685","219011344069620",25.98,-1.50,0,297.87,337.54,4.8,2.8,0.000,318264.5,318264.5,15619,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352536,132280.00
01/09/2016 10:15,2,0.191,ACTIVE,211.48,300.57,59.928,1452352504,"201051344000917","219011344069620",20.97,-1.00,0,296.66,335.44,4.1,2.0,0.000,315992.7,315992.7,15620,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352537,132281.00
01/09/2016 10:15,2,0.164,ALERT,211.48,337.54,59.965,1452352504,"201051344001145","219011344069620",26.32,-2.00,0,298.47,354.07,4.4,2.3,0.000,319214.4,319214.4,15624,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352539,132282.00
01/09/2016 10:15,2,0.188,ACTIVE,211.25,300.27,59.970,1452352504,"201051344000651","219011344069620",21.61,-3.50,0,297.57,301.77,4.1,2.0,0.000,313360.9,313360.9,15596,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352540,132283.00
01/09/2016 10:15,2,0.100,ACTIVE,210.80,337.54,59.922,1452352504,"274151322000088","219011344069620",29.70,1.00,0,297.87,346.56,3.0,1.0,0.000,570886.7,570886.7,4742,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352541,132284.00
01/09/2016 10:15,2,0.006,ALERT,211.70,303.58,59.959,1452352504,"274151322000068","219011344069620",43.71,-1.00,0,297.26,420.50,0.0,0.0,0.000,477993.9,477993.9,5016,0,0,0,L,1151911521,0,121.33,122.23,0002,-1,0,0,0,0,0,0,245,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1452352543,132285.00
01/09/2016 10:15,2,0.133,ALERT,210.80,300.87,59.959,1452352504,"201051344001135","219011344069620",21.69,-2.50,0,298.17,302.68,3.0,0.9,0.000,309857.8,309857.8,15575,0,0,0,L,1122011218,0,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1452352545,132286.00
01/09/2016 10:15,2,0.174,ACTIVE,211.25,301.77,59.991,1452352504,"201051344000594","219011344069620",22.96,-2.50,0,299.37,303.88,4.1,2.0,0.000,315738.2,315738.2,10953,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352545,132287.00
01/09/2016 10:15,2,0.162,ACTIVE,211.25,300.57,59.970,1452352504,"201051344001203","219011344069620",22.62,-2.50,0,297.87,303.88,3.7,1.7,0.000,316317.9,316317.9,15592,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352546,132288.00
01/09/2016 10:15,2,0.105,ACTIVE,211.25,337.24,59.959,1452352504,"274151322000054","219011344069620",29.64,0.50,0,298.17,344.76,3.2,1.2,0.009,583238.3,583238.3,4752,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352547,132289.00
01/09/2016 10:15,2,0.150,ALERT,211.93,300.87,59.975,1452352504,"201051344000867","219011344069620",22.72,-2.00,0,298.77,303.88,3.5,1.5,0.000,304994.3,304994.3,10934,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1452352549,132290.00
01/09/2016 10:15,2,0.227,ACTIVE,211.03,301.17,59.975,1452352504,"201051344001093","219011344069620",23.46,-1.00,0,296.96,321.31,5.4,3.3,0.000,314745.3,314745.3,15598,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352550,132291.00
01/09/2016 10:15,2,0.104,ACTIVE,211.25,301.17,60.023,1452352504,"201051344000900","219011344069620",21.85,-2.50,0,299.37,303.58,2.4,0.3,0.000,318352.5,318352.5,10897,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352551,132292.00
01/09/2016 10:15,2,0.189,ACTIVE,211.70,300.57,59.970,1452352504,"201051344000648","219011344069620",23.26,-3.50,0,298.77,303.58,4.5,2.4,0.000,311941.0,311941.0,10929,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352552,132293.00
01/09/2016 10:15,2,0.184,ALERT,211.70,318.30,59.970,1452352504,"201051344000569","219011344069620",25.13,-2.50,0,300.57,338.44,4.7,2.6,0.000,319906.4,319906.4,10888,0,0,0,L,1122011218,0,120.65,121.55,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352553,132294.00
01/09/2016 10:15,2,0.141,ALERT,211.70,301.17,59.965,1452352504,"201051344001158","219011344069620",21.81,-3.50,0,299.07,303.58,3.1,1.1,0.000,309904.3,309904.3,10963,0,0,0,L,1122011218,0,120.88,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1452352556,132295.00
01/09/2016 10:15,2,0.211,ACTIVE,212.16,313.50,59.975,1452352504,"201051344000576","219011344069620",24.05,-3.00,0,299.97,337.84,5.2,3.0,0.000,312928.5,312928.5,10896,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352557,132296.00
01/09/2016 10:15,2,0.115,ACTIVE,211.03,336.64,59.975,1452352504,"274151322000087","219011344069620",28.82,1.00,0,297.26,350.77,3.4,1.4,0.009,558351.2,558351.2,4783,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352558,132297.00
01/09/2016 10:15,2,0.150,ACTIVE,211.25,301.17,59.944,1452352504,"201051344000983","219011344069620",22.96,-2.50,0,299.97,302.98,3.5,1.5,0.000,314849.6,314849.6,10921,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452352559,132298.00
01/09/2016 10:30,2,0.262,ACTIVE,211.93,338.44,59.986,1452353404,"201051344000645","219011344069620",30.36,-1.50,0,300.27,354.97,8.1,5.9,0.022,313227.3,313227.3,10908,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353405,132299.00
01/09/2016 10:30,2,0.217,ALERT,210.80,355.28,59.991,1452353404,"274151322000085","219011344069620",33.04,1.00,0,299.07,363.39,7.3,5.1,0.031,585890.2,585890.2,4768,0,0,0,L,1151911521,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353407,132300.00
01/09/2016 10:30,2,0.271,ACTIVE,212.16,339.95,59.986,1452353404,"201051344000633","219011344069620",28.78,-2.00,0,298.17,353.47,7.9,5.7,0.009,305723.2,305723.2,10965,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353408,132301.00
01/09/2016 10:30,2,0.254,ACTIVE,211.70,338.14,59.970,1452353404,"201051344000469","219011344069620",29.72,-2.50,0,298.77,359.48,7.7,5.5,0.013,307140.0,307140.0,10934,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353408,132302.00
01/09/2016 10:30,2,0.240,ACTIVE,210.57,337.24,59.991,1452353404,"201051344000646","219011344069620",29.32,-2.00,0,298.47,351.07,7.1,4.9,0.018,311500.0,311500.0,15591,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353409,132303.00
01/09/2016 10:30,2,0.182,ACTIVE,210.12,336.04,59.981,1452353404,"274151322000052","219011344069620",30.06,-0.50,0,298.47,345.96,5.5,3.4,0.018,593696.0,593696.0,4788,0,0,0,L,1151911521,0,120.42,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353410,132304.00
01/09/2016 10:30,2,0.244,ACTIVE,211.03,338.14,59.991,1452353404,"201051344000585","219011344069620",28.73,-1.00,0,298.77,367.60,7.2,5.0,0.018,316417.1,316417.1,15583,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353411,132305.00
01/09/2016 10:30,2,0.289,ACTIVE,211.03,337.24,60.002,1452353404,"201051344001230","219011344069620",28.47,-1.00,0,299.37,364.89,8.3,6.1,0.022,314620.3,314620.3,15637,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353412,132306.00
01/09/2016 10:30,2,0.273,ACTIVE,211.25,337.54,59.991,1452353404,"201051344000582","219011344069620",30.30,-2.00,0,299.97,349.86,8.4,6.2,0.022,309579.5,309579.5,15581,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353413,132307.00
01/09/2016 10:30,2,0.285,ACTIVE,210.57,336.64,59.975,1452353404,"201051344000955","219011344069620",28.77,-1.00,0,298.77,351.97,8.3,6.1,0.018,318915.9,318915.9,15561,0,0,0,L,1122011218,0,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353414,132308.00
01/09/2016 10:30,2,0.135,ALERT,210.57,337.54,59.996,1452353404,"274151322000094","219011344069620",30.55,-1.50,0,297.57,419.00,4.2,2.2,0.013,477708.7,477708.7,5026,0,0,0,L,1151911521,0,120.65,121.78,0002,-4,0,0,0,0,0,0,108,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353416,132309.00
01/09/2016 10:30,2,0.285,ALERT,211.70,337.54,59.991,1452353404,"201051344000579","219011344069620",29.68,-1.50,0,300.87,354.67,8.6,6.4,0.018,320317.6,320317.6,10944,0,0,0,L,1122011218,0,120.88,120.88,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353418,132310.00
01/09/2016 10:30,2,0.293,ALERT,210.57,336.34,59.996,1452353404,"201051344000890","219011344069620",30.73,-0.50,0,299.07,349.26,9.2,6.9,0.027,317049.2,317049.2,15643,0,0,0,L,1122011218,0,121.10,119.97,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353420,132311.00
01/09/2016 10:30,2,0.281,ACTIVE,211.03,337.54,59.938,1452353404,"201051344000438","219011344069620",29.76,-1.50,0,298.77,349.56,8.5,6.2,0.018,318846.0,318846.0,15591,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353421,132312.00
01/09/2016 10:30,2,0.318,ACTIVE,211.03,337.84,59.991,1452353404,"201051344000417","219011344069620",28.13,-1.00,0,298.47,345.06,9.1,6.9,0.018,312904.8,312904.8,15656,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353422,132313.00
01/09/2016 10:30,2,0.180,ACTIVE,210.57,339.34,59.991,1452353404,"274151322000083","219011344069620",31.29,0.00,0,299.07,345.66,5.7,3.6,0.018,588007.8,588007.8,4817,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353423,132314.00
01/09/2016 10:30,2,0.141,ACTIVE,211.25,337.54,59.991,1452353404,"274151322000076","219011344069620",30.30,-0.50,0,298.17,347.16,4.3,2.3,0.013,624634.8,624634.8,4797,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353424,132315.00
01/09/2016 10:30,2,0.244,ACTIVE,211.48,337.84,59.986,1452353404,"201051344000868","219011344069620",28.94,-2.50,0,300.57,350.77,7.2,5.0,0.018,304658.2,304658.2,10905,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353425,132316.00
01/09/2016 10:30,2,0.219,ALERT,210.57,337.54,59.986,1452353404,"274151322000095","219011344069620",29.78,-0.50,0,299.37,339.95,6.6,4.5,0.035,617312.2,617312.2,4826,0,0,0,L,1151911521,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353427,132317.00
01/09/2016 10:30,2,0.205,ALERT,211.03,338.44,59.991,1452353404,"201051344000988","219011344069620",30.04,-1.50,0,297.57,355.88,6.2,4.1,0.009,304654.5,304654.5,10940,0,0,0,L,1122011218,0,120.42,121.10,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353428,132318.00
01/09/2016 10:30,2,0.203,ACTIVE,210.57,336.34,59.996,1452353404,"201051344001025","219011344069620",29.34,-2.00,0,297.87,358.58,6.1,4.0,0.009,317009.5,317009.5,15568,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353429,132319.00
01/09/2016 10:30,2,0.252,ALERT,211.25,337.24,59.991,1452353404,"201051344000458","219011344069620",30.49,-0.50,0,299.97,348.36,7.8,5.6,0.013,314707.2,314707.2,10954,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353431,132320.00
01/09/2016 10:30,2,0.227,ACTIVE,212.16,339.34,59.996,1452353404,"201051344000853","219011344069620",28.37,-2.00,0,299.67,352.57,6.5,4.4,0.013,312020.6,312020.6,10935,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353432,132321.00
01/09/2016 10:30,2,0.293,ALERT,211.25,339.04,59.949,1452353404,"201051344000685","219011344069620",30.99,-1.00,0,298.17,347.46,9.2,7.0,0.027,318265.6,318265.6,15620,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353434,132322.00
01/09/2016 10:30,2,0.271,ACTIVE,211.25,338.14,59.996,1452353404,"201051344000917","219011344069620",30.53,0.00,0,297.87,351.67,8.4,6.2,0.031,315993.7,315993.7,15621,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353435,132323.00
01/09/2016 10:30,2,0.281,ACTIVE,211.25,338.74,59.975,1452353404,"201051344001145","219011344069620",30.08,-1.00,0,298.47,343.85,8.6,6.4,0.035,319215.4,319215.4,15626,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353436,132324.00
01/09/2016 10:30,2,0.281,ACTIVE,211.03,337.84,59.986,1452353404,"201051344000651","219011344069620",27.87,-2.50,0,298.47,347.76,8.0,5.7,0.013,313361.8,313361.8,15597,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353437,132325.00
01/09/2016 10:30,2,0.246,ACTIVE,210.12,352.27,59.986,1452353404,"274151322000088","219011344069620",32.64,2.00,0,327.02,362.79,8.1,5.9,0.040,570887.4,570887.4,4743,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353438,132326.00
01/09/2016 10:30,2,0.154,ALERT,211.25,338.44,59.986,1452353404,"274151322000068","219011344069620",30.97,0.50,0,297.26,419.60,4.9,2.8,0.022,477994.1,477994.1,5018,0,0,0,L,1151911521,0,121.33,121.78,0002,-1,0,0,0,0,0,0,95,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353439,132327.00
01/09/2016 10:30,2,0.209,ACTIVE,210.57,336.34,59.986,1452353404,"201051344001135","219011344069620",30.45,-1.50,0,298.77,350.17,6.5,4.4,0.018,309858.4,309858.4,15577,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353440,132328.00
01/09/2016 10:30,2,0.275,ACTIVE,211.03,337.84,59.975,1452353404,"201051344000594","219011344069620",29.32,-2.00,0,299.67,357.38,8.2,6.0,0.022,315739.1,315739.1,10954,0,0,0,L,1122011218,0,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353441,132329.00
01/09/2016 10:30,2,0.260,ACTIVE,211.03,337.24,59.991,1452353404,"201051344001203","219011344069620",28.88,-1.50,0,298.77,355.88,7.7,5.5,0.022,316318.7,316318.7,15593,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353442,132330.00
01/09/2016 10:30,2,0.250,ACTIVE,210.35,351.07,59.981,1452353404,"274151322000054","219011344069620",32.46,2.00,0,324.62,355.88,8.2,6.0,0.044,583239.1,583239.1,4753,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353443,132331.00
01/09/2016 10:30,2,0.244,ACTIVE,211.70,337.54,59.981,1452353404,"201051344000867","219011344069620",29.34,-1.50,0,298.77,355.88,7.3,5.1,0.013,304995.0,304995.0,10936,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353444,132332.00
01/09/2016 10:30,2,0.326,ALERT,211.03,337.54,59.981,1452353404,"201051344001093","219011344069620",30.06,0.00,0,298.77,354.97,10.0,7.7,0.022,314746.7,314746.7,15599,0,0,0,L,1122011218,0,120.88,120.65,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353446,132333.00
01/09/2016 10:30,2,0.180,ALERT,211.48,344.45,59.981,1452353404,"201051344000900","219011344069620",31.85,-2.50,0,299.07,346.26,5.8,3.7,0.027,318353.0,318353.0,10898,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353448,132334.00
01/09/2016 10:30,2,0.279,ALERT,211.70,338.44,59.965,1452353404,"201051344000648","219011344069620",30.47,-3.00,0,299.07,356.18,8.6,6.4,0.022,311942.1,311942.1,10930,0,0,0,L,1122011218,0,120.65,121.55,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353449,132335.00
01/09/2016 10:30,2,0.273,ACTIVE,211.48,337.84,59.975,1452353404,"201051344000569","219011344069620",31.09,-1.50,0,300.27,356.78,8.6,6.4,0.027,319907.5,319907.5,10890,0,0,0,L,1122011218,0,120.42,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353450,132336.00
01/09/2016 10:30,2,0.244,ACTIVE,211.48,337.84,59.986,1452353404,"201051344000983","219011344069620",29.82,-1.50,0,299.97,369.70,7.4,5.2,0.022,314850.4,314850.4,10922,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353451,132337.00
01/09/2016 10:30,2,0.207,ACTIVE,211.70,337.84,59.991,1452353404,"201051344001158","219011344069620",29.94,-2.50,0,299.07,347.76,6.3,4.2,0.013,309905.0,309905.0,10965,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353452,132338.00
01/09/2016 10:30,2,0.314,ACTIVE,212.16,339.65,59.970,1452353404,"201051344000576","219011344069620",30.45,-2.00,0,300.27,348.66,9.7,7.4,0.031,312929.8,312929.8,10897,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353453,132339.00
01/09/2016 10:30,2,0.242,ACTIVE,210.80,356.48,59.965,1452353404,"274151322000087","219011344069620",33.18,2.00,0,310.49,358.88,8.1,5.9,0.027,558352.0,558352.0,4784,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452353454,132340.00
01/09/2016 10:45,2,0.254,ACTIVE,212.38,338.74,59.970,1452354303,"201051344000645","219011344069620",30.57,-1.00,0,333.63,343.55,7.9,5.7,0.022,313228.8,313228.8,10909,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354304,132341.00
01/09/2016 10:45,2,0.215,ACTIVE,211.03,353.77,59.965,1452354303,"274151322000085","219011344069620",32.94,2.00,0,335.14,360.99,7.2,5.0,0.027,585891.4,585891.4,4770,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354305,132342.00
01/09/2016 10:45,2,0.270,ACTIVE,212.38,339.34,59.970,1452354303,"201051344000633","219011344069620",28.45,-1.00,0,329.43,348.96,7.8,5.6,0.018,305724.6,305724.6,10966,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354306,132343.00
01/09/2016 10:45,2,0.252,ACTIVE,211.93,338.44,59.975,1452354303,"201051344000469","219011344069620",29.60,-2.50,0,310.49,358.58,7.5,5.4,0.018,307141.3,307141.3,10935,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354307,132344.00
01/09/2016 10:45,2,0.232,ACTIVE,211.03,338.14,59.975,1452354303,"201051344000646","219011344069620",29.56,-1.00,0,329.73,343.85,7.0,4.9,0.018,311501.2,311501.2,15592,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354308,132345.00
01/09/2016 10:45,2,0.176,ACTIVE,210.57,335.44,59.970,1452354303,"274151322000052","219011344069620",30.02,1.00,0,333.33,340.85,5.4,3.3,0.000,593696.7,593696.7,4789,0,0,0,L,1151911521,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354309,132346.00
01/09/2016 10:45,2,0.230,ACTIVE,211.48,338.44,59.981,1452354303,"201051344000585","219011344069620",29.66,-0.50,0,332.13,342.35,7.0,4.8,0.013,316418.3,316418.3,15584,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354310,132347.00
01/09/2016 10:45,2,0.285,ACTIVE,211.25,337.84,59.949,1452354303,"201051344001230","219011344069620",28.27,-0.50,0,331.53,342.05,8.2,6.0,0.027,314621.8,314621.8,15638,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354311,132348.00
01/09/2016 10:45,2,0.264,ACTIVE,211.93,338.14,59.986,1452354303,"201051344000582","219011344069620",30.30,-1.00,0,332.13,344.15,8.1,5.9,0.018,309580.9,309580.9,15582,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354312,132349.00
01/09/2016 10:45,2,0.283,ACTIVE,211.03,337.24,59.954,1452354303,"201051344000955","219011344069620",28.51,-0.50,0,330.63,342.95,8.2,6.0,0.013,318917.4,318917.4,15562,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354313,132350.00
01/09/2016 10:45,2,0.133,ACTIVE,211.03,337.84,59.996,1452354303,"274151322000094","219011344069620",30.47,-0.50,0,334.24,341.15,4.1,2.0,0.022,477709.2,477709.2,5028,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354313,132351.00
01/09/2016 10:45,2,0.281,ACTIVE,211.70,338.44,59.959,1452354303,"201051344000579","219011344069620",29.28,-0.50,0,332.13,343.25,8.4,6.2,0.018,320319.1,320319.1,10946,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354314,132352.00
01/09/2016 10:45,2,0.279,ACTIVE,211.03,337.24,59.970,1452354303,"201051344000890","219011344069620",31.15,0.00,0,330.93,342.95,8.8,6.6,0.031,317050.9,317050.9,15645,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354315,132353.00
01/09/2016 10:45,2,0.275,ACTIVE,211.48,338.14,59.965,1452354303,"201051344000438","219011344069620",29.66,-1.00,0,332.13,345.96,8.2,6.0,0.018,318847.5,318847.5,15592,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354316,132354.00
01/09/2016 10:45,2,0.311,ACTIVE,211.48,337.84,60.023,1452354303,"201051344000417","219011344069620",28.23,-0.50,0,327.62,346.56,8.9,6.6,0.013,312906.4,312906.4,15657,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354317,132355.00
01/09/2016 10:45,2,0.176,ACTIVE,211.03,336.34,59.970,1452354303,"274151322000083","219011344069620",30.91,1.00,0,334.24,349.86,5.5,3.4,0.013,588008.6,588008.6,4818,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354318,132356.00
01/09/2016 10:45,2,0.137,ACTIVE,211.48,337.84,59.975,1452354303,"274151322000076","219011344069620",30.32,0.50,0,335.14,341.15,4.2,2.1,0.018,624635.3,624635.3,4798,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354319,132357.00
01/09/2016 10:45,2,0.246,ACTIVE,211.70,338.14,59.949,1452354303,"201051344000868","219011344069620",28.35,-1.50,0,332.43,343.55,7.1,4.9,0.018,304659.4,304659.4,10906,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354320,132358.00
01/09/2016 10:45,2,0.211,ACTIVE,210.80,338.14,60.007,1452354303,"274151322000095","219011344069620",29.60,0.50,0,334.24,341.15,6.3,4.2,0.027,617313.2,617313.2,4828,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354321,132359.00
01/09/2016 10:45,2,0.201,ACTIVE,211.48,338.74,59.965,1452354303,"201051344000988","219011344069620",29.84,-0.50,0,325.22,352.87,6.1,4.0,0.009,304655.5,304655.5,10942,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354322,132360.00
01/09/2016 10:45,2,0.201,ALERT,211.25,336.64,59.986,1452354303,"201051344001025","219011344069620",28.82,-1.00,0,299.37,342.05,6.0,3.8,0.009,317010.4,317010.4,15569,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354324,132361.00
01/09/2016 10:45,2,0.250,ACTIVE,211.70,336.94,59.959,1452354303,"201051344000458","219011344069620",30.30,0.00,0,331.53,345.36,7.7,5.5,0.009,314708.6,314708.6,10956,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354325,132362.00
01/09/2016 10:45,2,0.223,ACTIVE,212.38,339.34,59.986,1452354303,"201051344000853","219011344069620",28.27,-1.50,0,327.92,349.26,6.4,4.3,0.013,312021.7,312021.7,10936,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354326,132363.00
01/09/2016 10:45,2,0.291,ACTIVE,211.70,339.04,59.975,1452354303,"201051344000685","219011344069620",30.47,0.00,0,331.53,344.76,9.0,6.8,0.022,318267.3,318267.3,15622,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354327,132364.00
01/09/2016 10:45,2,0.270,ACTIVE,211.48,338.74,59.949,1452354303,"201051344000917","219011344069620",30.08,1.00,0,331.83,343.85,8.3,6.1,0.031,315995.1,315995.1,15622,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354328,132365.00
01/09/2016 10:45,2,0.270,ACTIVE,211.48,338.74,59.975,1452354303,"201051344001145","219011344069620",30.61,-0.50,0,333.33,348.06,8.4,6.2,0.035,319216.9,319216.9,15627,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354329,132366.00
01/09/2016 10:45,2,0.250,ACTIVE,211.48,337.84,59.981,1452354303,"201051344000651","219011344069620",30.10,-1.50,0,328.22,345.66,7.7,5.5,0.013,313363.2,313363.2,15598,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354330,132367.00
01/09/2016 10:45,2,0.234,ACTIVE,210.35,356.78,59.965,1452354303,"274151322000088","219011344069620",33.12,2.50,0,334.24,360.08,7.9,5.7,0.031,570888.8,570888.8,4744,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354331,132368.00
01/09/2016 10:45,2,0.150,ACTIVE,211.48,338.74,59.975,1452354303,"274151322000068","219011344069620",30.69,1.50,0,335.14,342.05,4.7,2.6,0.018,477994.8,477994.8,5020,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354331,132369.00
01/09/2016 10:45,2,0.203,ACTIVE,211.03,336.64,59.991,1452354303,"201051344001135","219011344069620",30.28,-0.50,0,332.13,340.85,6.3,4.1,0.013,309859.4,309859.4,15578,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354332,132370.00
01/09/2016 10:45,2,0.268,ACTIVE,211.25,337.54,59.986,1452354303,"201051344000594","219011344069620",29.48,-1.00,0,331.53,342.65,8.0,5.8,0.022,315740.6,315740.6,10955,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354333,132371.00
01/09/2016 10:45,2,0.260,ACTIVE,211.25,337.24,59.986,1452354303,"201051344001203","219011344069620",28.27,-1.00,0,332.13,343.85,7.5,5.3,0.013,316320.0,316320.0,15594,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354334,132372.00
01/09/2016 10:45,2,0.236,ACTIVE,210.80,354.97,59.981,1452354303,"274151322000054","219011344069620",32.96,2.50,0,334.54,358.88,7.9,5.7,0.040,583240.4,583240.4,4754,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354335,132373.00
01/09/2016 10:45,2,0.242,ACTIVE,211.93,337.84,60.012,1452354303,"201051344000867","219011344069620",28.78,-0.50,0,331.83,342.95,7.1,4.9,0.013,304996.2,304996.2,10937,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354336,132374.00
01/09/2016 10:45,2,0.320,ACTIVE,211.25,338.14,60.012,1452354303,"201051344001093","219011344069620",29.94,0.50,0,331.83,343.55,9.7,7.5,0.022,314748.5,314748.5,15601,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354337,132375.00
01/09/2016 10:45,2,0.176,ACTIVE,211.48,339.95,59.991,1452354303,"201051344000900","219011344069620",31.39,-2.00,0,334.24,350.77,5.7,3.5,0.022,318353.8,318353.8,10900,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354338,132376.00
01/09/2016 10:45,2,0.260,ACTIVE,211.93,340.25,59.986,1452354303,"201051344000648","219011344069620",31.49,-2.00,0,333.03,345.36,8.3,6.1,0.018,311943.6,311943.6,10932,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354339,132377.00
01/09/2016 10:45,2,0.262,ACTIVE,211.70,345.36,59.986,1452354303,"201051344000569","219011344069620",31.97,-1.00,0,333.03,354.07,8.5,6.3,0.027,319909.0,319909.0,10891,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354340,132378.00
01/09/2016 10:45,2,0.244,ACTIVE,211.70,337.24,59.981,1452354303,"201051344000983","219011344069620",29.10,-1.00,0,332.13,342.95,7.2,5.0,0.022,314851.6,314851.6,10923,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354341,132379.00
01/09/2016 10:45,2,0.199,ACTIVE,211.93,338.14,59.986,1452354303,"201051344001158","219011344069620",29.74,-1.50,0,329.73,346.26,6.0,3.9,0.013,309905.9,309905.9,10966,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354342,132380.00
01/09/2016 10:45,2,0.316,ACTIVE,212.16,339.34,59.981,1452354303,"201051344000576","219011344069620",29.52,-1.50,0,333.03,345.66,9.5,7.2,0.027,312931.5,312931.5,10898,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354343,132381.00
01/09/2016 10:45,2,0.238,ACTIVE,211.03,354.67,59.981,1452354303,"274151322000087","219011344069620",32.88,3.00,0,334.54,362.49,8.0,5.8,0.031,558353.4,558353.4,4785,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452354344,132382.00
01/09/2016 11:00,2,0.250,ACTIVE,211.93,338.44,59.944,1452355204,"201051344000645","219011344069620",30.06,-0.50,0,324.02,343.25,7.7,5.5,0.022,313230.1,313230.1,10910,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355205,132383.00
01/09/2016 11:00,2,0.191,ACTIVE,210.57,358.28,59.986,1452355204,"274151322000085","219011344069620",33.44,2.50,0,335.14,361.89,6.5,4.3,0.018,585892.5,585892.5,4771,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355206,132384.00
01/09/2016 11:00,2,0.262,ACTIVE,212.16,339.65,59.981,1452355204,"201051344000633","219011344069620",27.75,-1.00,0,324.32,351.97,7.4,5.2,0.018,305725.9,305725.9,10967,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355207,132385.00
01/09/2016 11:00,2,0.270,ALERT,211.70,337.54,59.986,1452355204,"201051344000469","219011344069620",26.04,-2.00,0,299.67,342.95,7.1,4.9,0.013,307142.5,307142.5,10936,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355209,132386.00
01/09/2016 11:00,2,0.240,ACTIVE,211.03,337.54,59.954,1452355204,"201051344000646","219011344069620",27.55,0.00,0,320.71,345.36,6.7,4.6,0.004,311502.3,311502.3,15593,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355210,132387.00
01/09/2016 11:00,2,0.166,ACTIVE,210.57,337.54,59.970,1452355204,"274151322000052","219011344069620",29.88,1.50,0,321.01,340.55,5.0,2.9,0.022,593697.5,593697.5,4790,0,0,0,L,1151911521,0,120.65,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355210,132388.00
01/09/2016 11:00,2,0.229,ACTIVE,211.48,338.44,59.933,1452355204,"201051344000585","219011344069620",28.75,0.50,0,321.01,342.05,6.7,4.5,0.009,316419.4,316419.4,15585,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355211,132389.00
01/09/2016 11:00,2,0.273,ACTIVE,211.25,336.94,59.996,1452355204,"201051344001230","219011344069620",27.89,0.00,0,320.71,342.35,7.8,5.6,0.022,314623.2,314623.2,15639,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355213,132390.00
01/09/2016 11:00,2,0.264,ACTIVE,211.70,337.84,59.981,1452355204,"201051344000582","219011344069620",28.57,-1.00,0,321.31,342.05,7.7,5.5,0.013,309582.3,309582.3,15583,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355213,132391.00
01/09/2016 11:00,2,0.281,ACTIVE,210.57,336.04,59.975,1452355204,"201051344000955","219011344069620",27.81,0.00,0,320.71,342.95,7.9,5.7,0.013,318918.8,318918.8,15563,0,0,0,L,1122011218,0,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355214,132392.00
01/09/2016 11:00,2,0.121,ACTIVE,210.57,336.64,59.986,1452355204,"274151322000094","219011344069620",30.30,0.00,0,322.81,340.25,3.8,1.7,0.013,477709.6,477709.6,5029,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355215,132393.00
01/09/2016 11:00,2,0.268,ACTIVE,211.48,337.24,59.991,1452355204,"201051344000579","219011344069620",29.44,0.00,0,323.11,342.65,8.0,5.8,0.018,320320.6,320320.6,10947,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355216,132394.00
01/09/2016 11:00,2,0.260,ACTIVE,211.03,337.54,59.928,1452355204,"201051344000890","219011344069620",31.21,0.50,0,321.01,342.65,8.3,6.1,0.018,317052.4,317052.4,15646,0,0,0,L,1122011218,0,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355217,132395.00
01/09/2016 11:00,2,0.277,ACTIVE,211.25,337.54,59.944,1452355204,"201051344000438","219011344069620",28.27,0.00,0,321.01,343.55,8.0,5.8,0.013,318848.9,318848.9,15593,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355218,132396.00
01/09/2016 11:00,2,0.303,ACTIVE,211.48,337.24,59.986,1452355204,"201051344000417","219011344069620",27.61,0.00,0,321.61,349.86,8.5,6.3,0.013,312907.9,312907.9,15658,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355219,132397.00
01/09/2016 11:00,2,0.162,ACTIVE,210.57,336.94,59.986,1452355204,"274151322000083","219011344069620",30.59,1.50,0,322.81,341.15,5.1,3.0,0.018,588009.3,588009.3,4819,0,0,0,L,1151911521,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355220,132398.00
01/09/2016 11:00,2,0.129,ACTIVE,211.25,337.24,59.981,1452355204,"274151322000076","219011344069620",30.16,1.00,0,322.81,340.85,4.0,1.9,0.009,624635.7,624635.7,4799,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355221,132399.00
01/09/2016 11:00,2,0.230,ACTIVE,211.48,337.84,59.986,1452355204,"201051344000868","219011344069620",28.55,-1.50,0,322.81,342.65,6.7,4.5,0.013,304660.5,304660.5,10907,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355222,132400.00
01/09/2016 11:00,2,0.199,ACTIVE,210.80,336.34,59.986,1452355204,"274151322000095","219011344069620",28.92,1.00,0,321.91,340.85,5.9,3.7,0.022,617314.1,617314.1,4829,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355223,132401.00
01/09/2016 11:00,2,0.191,ACTIVE,211.25,338.74,59.981,1452355204,"201051344000988","219011344069620",29.28,-0.50,0,318.00,354.07,5.7,3.6,0.013,304656.4,304656.4,10943,0,0,0,L,1122011218,0,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355224,132402.00
01/09/2016 11:00,2,0.193,ACTIVE,210.80,335.74,59.991,1452355204,"201051344001025","219011344069620",28.78,-0.50,0,298.47,342.65,5.7,3.5,0.009,317011.3,317011.3,15571,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355225,132403.00
01/09/2016 11:00,2,0.242,ACTIVE,211.48,337.54,59.991,1452355204,"201051344000458","219011344069620",29.82,0.50,0,322.81,347.16,7.3,5.2,0.013,314709.9,314709.9,10957,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355226,132404.00
01/09/2016 11:00,2,0.213,ACTIVE,211.93,338.74,59.986,1452355204,"201051344000853","219011344069620",27.95,-1.50,0,321.91,352.57,6.1,3.9,0.013,312022.6,312022.6,10937,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355227,132405.00
01/09/2016 11:00,2,0.283,ACTIVE,211.48,337.54,59.981,1452355204,"201051344000685","219011344069620",29.96,0.50,0,324.62,344.45,8.6,6.4,0.022,318268.8,318268.8,15623,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355228,132406.00
01/09/2016 11:00,2,0.260,ACTIVE,211.25,337.84,59.986,1452355204,"201051344000917","219011344069620",29.54,1.00,0,321.31,343.85,7.8,5.6,0.018,315996.5,315996.5,15623,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355229,132407.00
01/09/2016 11:00,2,0.260,ACTIVE,211.25,338.14,59.991,1452355204,"201051344001145","219011344069620",30.02,0.00,0,325.52,343.85,7.9,5.7,0.031,319218.3,319218.3,15628,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355230,132408.00
01/09/2016 11:00,2,0.273,ACTIVE,211.03,336.94,59.970,1452355204,"201051344000651","219011344069620",26.64,-1.50,0,322.51,344.15,7.4,5.2,0.009,313364.4,313364.4,15599,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355230,132409.00
01/09/2016 11:00,2,0.219,ACTIVE,210.35,350.77,59.986,1452355204,"274151322000088","219011344069620",32.58,2.50,0,333.93,361.89,7.3,5.1,0.031,570890.0,570890.0,4745,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355231,132410.00
01/09/2016 11:00,2,0.137,ACTIVE,211.25,338.74,60.028,1452355204,"274151322000068","219011344069620",30.49,2.00,0,323.11,341.15,4.3,2.2,0.018,477995.3,477995.3,5021,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355232,132411.00
01/09/2016 11:00,2,0.197,ACTIVE,210.80,335.44,59.975,1452355204,"201051344001135","219011344069620",29.74,-0.50,0,321.61,342.35,6.0,3.8,0.013,309860.3,309860.3,15579,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355233,132412.00
01/09/2016 11:00,2,0.248,ACTIVE,211.25,337.54,59.986,1452355204,"201051344000594","219011344069620",29.88,-0.50,0,321.01,342.95,7.5,5.4,0.018,315741.9,315741.9,10956,0,0,0,L,1122011218,0,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355234,132413.00
01/09/2016 11:00,2,0.254,ACTIVE,211.25,337.24,59.991,1452355204,"201051344001203","219011344069620",27.81,-0.50,0,321.91,343.55,7.2,5.0,0.022,316321.3,316321.3,15595,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355235,132414.00
01/09/2016 11:00,2,0.223,ACTIVE,210.57,351.37,59.959,1452355204,"274151322000054","219011344069620",32.50,3.00,0,333.93,358.58,7.3,5.1,0.027,583241.7,583241.7,4755,0,0,0,L,1151911521,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355236,132415.00
01/09/2016 11:00,2,0.232,ACTIVE,211.70,337.84,59.986,1452355204,"201051344000867","219011344069620",28.43,-0.50,0,322.51,345.66,6.7,4.5,0.013,304997.3,304997.3,10938,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355237,132416.00
01/09/2016 11:00,2,0.311,ACTIVE,211.03,337.84,59.991,1452355204,"201051344001093","219011344069620",29.40,0.50,0,320.41,342.95,9.2,7.0,0.018,314750.2,314750.2,15602,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355238,132417.00
01/09/2016 11:00,2,0.168,ACTIVE,211.25,338.14,59.991,1452355204,"201051344000900","219011344069620",30.75,-1.50,0,323.41,346.56,5.3,3.2,0.018,318354.6,318354.6,10901,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355239,132418.00
01/09/2016 11:00,2,0.256,ACTIVE,211.70,337.84,59.965,1452355204,"201051344000648","219011344069620",30.97,-2.00,0,324.62,345.36,8.1,5.8,0.018,311945.0,311945.0,10933,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355240,132419.00
