ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 11:00,2,0.250,ACTIVE,211.70,342.95,60.012,1452355204,"201051344000569","219011344069620",31.75,-1.00,0,323.72,351.97,8.1,5.9,0.018,319910.4,319910.4,10892,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355241,132420.00
01/09/2016 11:00,2,0.232,ACTIVE,211.48,337.24,59.991,1452355204,"201051344000983","219011344069620",28.78,-1.00,0,322.81,342.65,6.8,4.7,0.013,314852.7,314852.7,10924,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355242,132421.00
01/09/2016 11:00,2,0.191,ACTIVE,211.70,337.54,59.991,1452355204,"201051344001158","219011344069620",29.24,-1.50,0,322.21,348.96,5.7,3.6,0.013,309906.8,309906.8,10967,0,0,0,L,1122011218,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355242,132422.00
01/09/2016 11:00,2,0.305,ACTIVE,211.93,339.34,59.986,1452355204,"201051344000576","219011344069620",29.54,-1.50,0,323.41,343.85,9.1,6.9,0.022,312933.2,312933.2,10899,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355243,132423.00
01/09/2016 11:00,2,0.227,ACTIVE,210.57,342.95,59.996,1452355204,"274151322000087","219011344069620",31.69,3.30,0,328.52,357.38,7.3,5.1,0.035,558354.6,558354.6,4786,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452355244,132424.00
01/09/2016 11:15,2,0.230,ACTIVE,212.16,337.84,59.959,1452356103,"201051344000645","219011344069620",29.52,-1.00,0,333.33,343.55,6.9,4.7,0.018,313231.4,313231.4,10911,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356104,132425.00
01/09/2016 11:15,2,0.170,ACTIVE,211.03,338.44,59.954,1452356103,"274151322000085","219011344069620",31.35,2.50,0,334.84,363.09,5.5,3.3,0.018,585893.5,585893.5,4772,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356105,132426.00
01/09/2016 11:15,2,0.229,ACTIVE,212.38,339.65,59.965,1452356103,"201051344000633","219011344069620",27.33,-1.00,0,315.00,359.48,6.4,4.3,0.009,305727.0,305727.0,10968,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356106,132427.00
01/09/2016 11:15,2,0.262,ACTIVE,211.70,337.54,59.965,1452356103,"201051344000469","219011344069620",23.99,-2.00,0,298.77,341.75,6.4,4.2,0.004,307143.7,307143.7,10938,0,0,0,L,1122011218,0,120.65,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356107,132428.00
01/09/2016 11:15,2,0.223,ACTIVE,210.80,336.94,59.938,1452356103,"201051344000646","219011344069620",26.20,0.00,0,314.40,355.88,5.9,3.8,0.009,311503.4,311503.4,15594,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356108,132429.00
01/09/2016 11:15,2,0.145,ACTIVE,210.57,336.94,59.959,1452356103,"274151322000052","219011344069620",29.54,2.00,0,333.33,340.55,4.4,2.3,0.004,593698.1,593698.1,4791,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356109,132430.00
01/09/2016 11:15,2,0.217,ACTIVE,211.03,337.54,59.959,1452356103,"201051344000585","219011344069620",26.12,0.00,0,325.52,347.46,5.7,3.6,0.009,316420.4,316420.4,15586,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356110,132431.00
01/09/2016 11:15,2,0.258,ACTIVE,210.80,336.34,59.981,1452356103,"201051344001230","219011344069620",25.84,0.00,0,330.93,341.15,6.8,4.6,0.009,314624.4,314624.4,15640,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356111,132432.00
01/09/2016 11:15,2,0.225,ACTIVE,211.25,337.54,59.965,1452356103,"201051344000582","219011344069620",29.74,-1.00,0,331.83,342.35,6.8,4.6,0.013,309583.5,309583.5,15584,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356112,132433.00
01/09/2016 11:15,2,0.268,ACTIVE,210.57,336.34,59.981,1452356103,"201051344000955","219011344069620",26.40,0.50,0,322.21,348.96,7.2,5.0,0.004,318920.1,318920.1,15564,0,0,0,L,1122011218,0,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356113,132434.00
01/09/2016 11:15,2,0.098,ACTIVE,210.80,336.64,59.965,1452356103,"274151322000094","219011344069620",29.90,0.50,0,334.54,340.55,3.0,0.9,0.009,477709.9,477709.9,5030,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356114,132435.00
01/09/2016 11:15,2,0.268,ACTIVE,211.70,337.54,59.954,1452356103,"201051344000579","219011344069620",26.56,0.00,0,331.83,345.36,7.2,5.0,0.009,320321.9,320321.9,10948,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356115,132436.00
01/09/2016 11:15,2,0.246,ACTIVE,210.80,336.64,59.970,1452356103,"201051344000890","219011344069620",30.04,0.50,0,331.53,343.55,7.5,5.3,0.013,317053.8,317053.8,15647,0,0,0,L,1122011218,0,121.33,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356116,132437.00
01/09/2016 11:15,2,0.266,ACTIVE,211.03,337.24,59.970,1452356103,"201051344000438","219011344069620",25.92,0.00,0,327.92,347.76,7.0,4.8,0.009,318850.2,318850.2,15594,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356116,132438.00
01/09/2016 11:15,2,0.293,ACTIVE,211.03,336.94,59.965,1452356103,"201051344000417","219011344069620",25.41,0.50,0,311.39,357.08,7.6,5.4,0.004,312909.4,312909.4,15659,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356117,132439.00
01/09/2016 11:15,2,0.137,ACTIVE,211.03,336.94,59.975,1452356103,"274151322000083","219011344069620",30.04,1.50,0,333.93,340.85,4.2,2.1,0.013,588009.9,588009.9,4820,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356118,132440.00
01/09/2016 11:15,2,0.107,ACTIVE,211.70,337.54,59.959,1452356103,"274151322000076","219011344069620",29.62,1.50,0,335.14,340.25,3.2,1.2,0.004,624636.1,624636.1,4800,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356119,132441.00
01/09/2016 11:15,2,0.219,ACTIVE,211.70,337.54,59.965,1452356103,"201051344000868","219011344069620",25.49,-2.00,0,327.02,347.46,5.7,3.6,0.013,304661.5,304661.5,10908,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356120,132442.00
01/09/2016 11:15,2,0.160,ACTIVE,210.80,335.74,59.922,1452356103,"274151322000095","219011344069620",29.32,1.50,0,333.63,339.95,4.8,2.7,0.013,617314.9,617314.9,4830,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356121,132443.00
01/09/2016 11:15,2,0.193,ALERT,211.70,339.04,59.954,1452356103,"201051344000988","219011344069620",25.17,-1.00,0,298.17,342.05,5.0,2.9,0.000,304657.2,304657.2,10944,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356123,132444.00
01/09/2016 11:15,2,0.182,ALERT,210.80,335.44,59.959,1452356103,"201051344001025","219011344069620",26.86,-0.50,0,297.57,343.55,5.0,2.9,0.000,317012.0,317012.0,15572,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356125,132445.00
01/09/2016 11:15,2,0.221,ACTIVE,211.70,336.94,59.965,1452356103,"201051344000458","219011344069620",28.43,0.00,0,316.20,354.37,6.4,4.2,0.004,314711.0,314711.0,10958,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356126,132446.00
01/09/2016 11:15,2,0.217,ALERT,212.16,339.04,59.996,1452356103,"201051344000853","219011344069620",24.33,-1.50,0,299.37,342.65,5.4,3.3,0.004,312023.5,312023.5,10938,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356128,132447.00
01/09/2016 11:15,2,0.268,ACTIVE,211.25,338.74,59.965,1452356103,"201051344000685","219011344069620",28.39,0.00,0,331.83,343.25,7.7,5.5,0.018,318270.3,318270.3,15624,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356128,132448.00
01/09/2016 11:15,2,0.240,ACTIVE,211.25,338.14,60.012,1452356103,"201051344000917","219011344069620",27.95,1.00,0,331.23,342.65,6.8,4.7,0.018,315997.8,315997.8,15624,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356129,132449.00
01/09/2016 11:15,2,0.230,ACTIVE,211.25,337.84,59.959,1452356103,"201051344001145","219011344069620",28.92,-0.50,0,332.73,343.55,6.8,4.6,0.018,319219.5,319219.5,15629,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356130,132450.00
01/09/2016 11:15,2,0.258,ACTIVE,211.03,336.94,59.959,1452356103,"201051344000651","219011344069620",24.33,-1.00,0,312.59,357.68,6.4,4.2,0.000,313365.6,313365.6,15600,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356131,132451.00
01/09/2016 11:15,2,0.184,ACTIVE,210.35,349.86,59.965,1452356103,"274151322000088","219011344069620",32.38,3.00,0,334.24,359.48,6.0,3.9,0.022,570891.1,570891.1,4746,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356132,132452.00
01/09/2016 11:15,2,0.113,ACTIVE,211.48,337.24,59.991,1452356103,"274151322000068","219011344069620",30.02,2.50,0,335.14,340.85,3.5,1.4,0.009,477995.7,477995.7,5022,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356133,132453.00
01/09/2016 11:15,2,0.178,ACTIVE,210.80,335.74,59.965,1452356103,"201051344001135","219011344069620",28.45,0.00,0,324.32,347.16,5.2,3.0,0.013,309861.2,309861.2,15580,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356134,132454.00
01/09/2016 11:15,2,0.254,ACTIVE,211.48,337.54,59.970,1452356103,"201051344000594","219011344069620",25.72,-0.50,0,330.33,342.95,6.6,4.5,0.013,315743.1,315743.1,10957,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356135,132455.00
01/09/2016 11:15,2,0.238,ACTIVE,211.03,337.24,59.970,1452356103,"201051344001203","219011344069620",25.84,-0.50,0,332.43,343.85,6.2,4.1,0.009,316322.4,316322.4,15596,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356136,132456.00
01/09/2016 11:15,2,0.184,ACTIVE,210.80,349.86,59.965,1452356103,"274151322000054","219011344069620",32.50,3.00,0,334.24,357.68,6.1,4.0,0.022,583242.8,583242.8,4756,0,0,0,L,1151911521,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356137,132457.00
01/09/2016 11:15,2,0.205,ACTIVE,211.93,337.54,60.007,1452356103,"201051344000867","219011344069620",27.85,-0.50,0,318.91,354.37,5.8,3.7,0.009,304998.3,304998.3,10939,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356138,132458.00
01/09/2016 11:15,2,0.289,ACTIVE,210.80,337.24,59.965,1452356103,"201051344001093","219011344069620",27.95,0.50,0,332.43,342.65,8.2,6.0,0.013,314751.8,314751.8,15603,0,0,0,L,1122011218,0,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356139,132459.00
01/09/2016 11:15,2,0.145,ACTIVE,211.48,338.14,60.007,1452356103,"201051344000900","219011344069620",29.36,-2.00,0,332.43,342.05,4.4,2.3,0.013,318355.2,318355.2,10902,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356140,132460.00
01/09/2016 11:15,2,0.260,ACTIVE,211.93,337.84,59.970,1452356103,"201051344000648","219011344069620",26.78,-2.50,0,333.03,342.65,7.1,4.9,0.009,311946.3,311946.3,10934,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356141,132461.00
01/09/2016 11:15,2,0.229,ACTIVE,211.70,337.84,59.970,1452356103,"201051344000569","219011344069620",30.42,-1.00,0,334.24,345.66,7.1,4.9,0.013,319911.7,319911.7,10893,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356141,132462.00
01/09/2016 11:15,2,0.211,ACTIVE,211.48,337.24,59.970,1452356103,"201051344000983","219011344069620",27.21,-1.00,0,332.13,342.35,5.8,3.7,0.009,314853.8,314853.8,10925,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356142,132463.00
01/09/2016 11:15,2,0.174,ACTIVE,211.93,338.14,59.965,1452356103,"201051344001158","219011344069620",28.17,-1.50,0,313.20,357.08,5.0,2.9,0.009,309907.6,309907.6,10968,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356143,132464.00
01/09/2016 11:15,2,0.291,ACTIVE,211.93,339.04,59.959,1452356103,"201051344000576","219011344069620",26.54,-1.50,0,333.33,345.66,7.8,5.7,0.009,312934.8,312934.8,10900,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356144,132465.00
01/09/2016 11:15,2,0.193,ACTIVE,211.03,337.54,59.959,1452356103,"274151322000087","219011344069620",30.24,3.30,0,333.63,346.26,5.9,3.8,0.027,558355.7,558355.7,4787,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452356145,132466.00
01/09/2016 11:30,2,0.277,ACTIVE,212.16,339.34,59.975,1452357003,"201051344000645","219011344069620",30.42,-1.00,0,325.22,349.86,8.6,6.3,0.027,313232.8,313232.8,10912,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357004,132467.00
01/09/2016 11:30,2,0.201,ACTIVE,210.80,367.60,59.970,1452357003,"274151322000085","219011344069620",34.25,2.50,0,334.54,373.91,7.0,4.8,0.035,585894.6,585894.6,4773,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357005,132468.00
01/09/2016 11:30,2,0.271,ALERT,212.38,340.25,59.991,1452357003,"201051344000633","219011344069620",29.48,-1.00,0,296.96,345.36,8.1,5.9,0.018,305728.4,305728.4,10969,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357007,132469.00
01/09/2016 11:30,2,0.262,ALERT,211.70,338.44,59.975,1452357003,"201051344000469","219011344069620",30.28,-2.00,0,298.17,343.55,8.1,5.8,0.013,307145.0,307145.0,10939,0,0,0,L,1122011218,0,120.42,121.55,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357009,132470.00
01/09/2016 11:30,2,0.250,ALERT,211.03,337.84,59.975,1452357003,"201051344000646","219011344069620",29.78,0.00,0,298.17,341.75,7.5,5.4,0.022,311504.6,311504.6,15595,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357011,132471.00
01/09/2016 11:30,2,0.189,ACTIVE,210.57,337.24,59.965,1452357003,"274151322000052","219011344069620",30.14,1.50,0,333.63,341.15,5.8,3.7,0.022,593699.0,593699.0,4792,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357012,132472.00
01/09/2016 11:30,2,0.232,ALERT,211.48,337.84,59.991,1452357003,"201051344000585","219011344069620",30.81,0.50,0,298.47,345.96,7.3,5.1,0.022,316421.6,316421.6,15587,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357013,132473.00
01/09/2016 11:30,2,0.291,ACTIVE,211.25,336.94,59.959,1452357003,"201051344001230","219011344069620",29.50,0.00,0,317.40,353.17,8.7,6.5,0.027,314625.9,314625.9,15641,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357014,132474.00
01/09/2016 11:30,2,0.277,ACTIVE,211.70,338.44,59.965,1452357003,"201051344000582","219011344069620",30.97,-1.00,0,315.90,354.37,8.8,6.5,0.027,309585.0,309585.0,15585,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357015,132475.00
01/09/2016 11:30,2,0.287,ALERT,210.80,336.94,59.965,1452357003,"201051344000955","219011344069620",29.20,0.50,0,298.77,341.15,8.5,6.3,0.018,318921.6,318921.6,15565,0,0,0,L,1122011218,0,120.88,120.88,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357017,132476.00
01/09/2016 11:30,2,0.145,ACTIVE,210.80,337.24,59.944,1452357003,"274151322000094","219011344069620",30.95,0.50,0,332.43,360.69,4.5,2.4,0.022,477710.4,477710.4,5031,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357018,132477.00
01/09/2016 11:30,2,0.287,ALERT,211.70,337.84,59.975,1452357003,"201051344000579","219011344069620",30.36,0.00,0,300.27,343.25,8.8,6.6,0.022,320323.5,320323.5,10949,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357020,132478.00
01/09/2016 11:30,2,0.305,ACTIVE,211.03,337.54,60.002,1452357003,"201051344000890","219011344069620",30.91,0.50,0,320.71,350.77,9.6,7.3,0.027,317055.5,317055.5,15648,0,0,0,L,1122011218,0,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357021,132479.00
01/09/2016 11:30,2,0.279,ALERT,211.25,337.84,59.970,1452357003,"201051344000438","219011344069620",30.67,0.00,0,298.47,355.28,8.7,6.5,0.022,318851.7,318851.7,15595,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357023,132480.00
01/09/2016 11:30,2,0.311,ALERT,211.48,337.84,60.002,1452357003,"201051344000417","219011344069620",29.52,0.50,0,297.87,344.45,9.3,7.0,0.018,312911.0,312911.0,15660,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357025,132481.00
01/09/2016 11:30,2,0.186,ACTIVE,211.03,346.56,59.975,1452357003,"274151322000083","219011344069620",32.08,2.00,0,333.63,358.88,6.1,3.9,0.022,588010.8,588010.8,4821,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357026,132482.00
01/09/2016 11:30,2,0.148,ACTIVE,211.48,336.94,59.975,1452357003,"274151322000076","219011344069620",30.34,1.50,0,323.41,348.96,4.6,2.5,0.013,624636.6,624636.6,4801,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357027,132483.00
01/09/2016 11:30,2,0.250,ALERT,211.70,337.84,59.965,1452357003,"201051344000868","219011344069620",29.60,-1.50,0,300.87,342.65,7.5,5.3,0.018,304662.7,304662.7,10909,0,0,0,L,1122011218,0,120.88,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357028,132484.00
01/09/2016 11:30,2,0.230,ACTIVE,210.57,336.94,59.954,1452357003,"274151322000095","219011344069620",29.96,1.50,0,333.63,341.45,7.0,4.8,0.031,617316.0,617316.0,4831,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357029,132485.00
01/09/2016 11:30,2,0.211,ACTIVE,211.48,338.44,59.970,1452357003,"201051344000988","219011344069620",30.47,-0.50,0,296.96,346.56,6.6,4.4,0.022,304658.2,304658.2,10946,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357030,132486.00
01/09/2016 11:30,2,0.209,ACTIVE,211.03,336.04,59.965,1452357003,"201051344001025","219011344069620",29.86,-0.50,0,297.87,342.05,6.4,4.2,0.009,317013.0,317013.0,15574,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357031,132487.00
01/09/2016 11:30,2,0.260,ALERT,211.48,337.84,59.970,1452357003,"201051344000458","219011344069620",31.01,0.50,0,299.97,346.86,8.2,6.0,0.022,314712.4,314712.4,10959,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357033,132488.00
01/09/2016 11:30,2,0.262,ACTIVE,212.16,338.44,59.975,1452357003,"201051344000853","219011344069620",26.38,-1.50,0,299.37,343.55,7.0,4.9,0.009,312024.7,312024.7,10940,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357034,132489.00
01/09/2016 11:30,2,0.301,ACTIVE,211.48,338.44,59.970,1452357003,"201051344000685","219011344069620",31.15,0.50,0,327.92,349.86,9.6,7.3,0.035,318272.0,318272.0,15625,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357035,132490.00
01/09/2016 11:30,2,0.281,ACTIVE,211.48,338.74,59.907,1452357003,"201051344000917","219011344069620",30.42,1.00,0,327.32,346.26,8.7,6.5,0.031,315999.3,315999.3,15625,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357036,132491.00
01/09/2016 11:30,2,0.287,ACTIVE,211.48,338.14,59.975,1452357003,"201051344001145","219011344069620",30.55,0.00,0,332.73,350.77,8.9,6.7,0.035,319221.1,319221.1,15630,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357037,132492.00
01/09/2016 11:30,2,0.281,ALERT,211.25,337.84,59.975,1452357003,"201051344000651","219011344069620",28.41,-1.00,0,298.17,342.95,8.2,5.9,0.018,313367.0,313367.0,15601,0,0,0,L,1122011218,0,121.55,120.42,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357038,132493.00
01/09/2016 11:30,2,0.260,ACTIVE,210.35,357.98,59.991,1452357003,"274151322000088","219011344069620",33.16,3.00,0,333.93,367.30,8.7,6.5,0.035,570892.6,570892.6,4747,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357039,132494.00
01/09/2016 11:30,2,0.162,ACTIVE,211.25,337.84,59.970,1452357003,"274151322000068","219011344069620",31.13,2.50,0,335.14,364.89,5.1,3.0,0.022,477996.4,477996.4,5023,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357040,132495.00
01/09/2016 11:30,2,0.217,ALERT,210.80,335.74,59.959,1452357003,"201051344001135","219011344069620",30.85,0.00,0,298.47,343.25,6.8,4.6,0.018,309862.2,309862.2,15581,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357042,132496.00
01/09/2016 11:30,2,0.277,ALERT,211.25,337.84,59.965,1452357003,"201051344000594","219011344069620",30.14,-0.50,0,299.07,343.55,8.5,6.3,0.022,315744.6,315744.6,10958,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357044,132497.00
01/09/2016 11:30,2,0.260,ALERT,211.25,337.24,59.970,1452357003,"201051344001203","219011344069620",29.86,0.00,0,298.47,343.55,7.9,5.7,0.022,316323.7,316323.7,15597,0,0,0,L,1122011218,0,121.78,120.42,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357046,132498.00
01/09/2016 11:30,2,0.262,ACTIVE,210.35,354.67,59.965,1452357003,"274151322000054","219011344069620",32.92,3.30,0,333.93,364.29,8.8,6.5,0.040,583244.3,583244.3,4757,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357047,132499.00
01/09/2016 11:30,2,0.252,ALERT,211.70,337.54,60.012,1452357003,"201051344000867","219011344069620",29.32,0.00,0,298.77,342.65,7.5,5.3,0.022,304999.6,304999.6,10940,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357049,132500.00
01/09/2016 11:30,2,0.322,ACTIVE,211.25,337.54,59.970,1452357003,"201051344001093","219011344069620",30.87,1.00,0,321.01,351.07,10.1,7.8,0.027,314753.7,314753.7,15604,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357050,132501.00
01/09/2016 11:30,2,0.191,ACTIVE,211.48,341.45,59.965,1452357003,"201051344000900","219011344069620",31.55,-1.50,0,320.11,354.67,6.2,4.0,0.031,318356.1,318356.1,10903,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357051,132502.00
01/09/2016 11:30,2,0.279,ALERT,211.70,338.74,59.965,1452357003,"201051344000648","219011344069620",31.17,-2.00,0,298.77,345.96,8.8,6.6,0.022,311947.9,311947.9,10935,0,0,0,L,1122011218,0,120.42,121.55,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357052,132503.00
01/09/2016 11:30,2,0.281,ACTIVE,211.48,342.05,59.933,1452357003,"201051344000569","219011344069620",31.57,-1.00,0,331.83,361.29,9.1,6.8,0.027,319913.4,319913.4,10894,0,0,0,L,1122011218,0,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357053,132504.00
01/09/2016 11:30,2,0.254,ALERT,211.70,337.54,59.965,1452357003,"201051344000983","219011344069620",29.94,-1.00,0,299.97,343.85,7.7,5.5,0.027,314855.1,314855.1,10926,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357055,132505.00
01/09/2016 11:30,2,0.234,ALERT,211.70,337.84,59.959,1452357003,"201051344001158","219011344069620",27.95,-1.50,0,298.77,342.65,6.7,4.5,0.018,309908.6,309908.6,10969,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357057,132506.00
01/09/2016 11:30,2,0.326,ACTIVE,212.16,339.34,59.970,1452357003,"201051344000576","219011344069620",30.24,-1.50,0,321.91,354.07,10.0,7.7,0.027,312936.6,312936.6,10901,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357058,132507.00
01/09/2016 11:30,2,0.246,ACTIVE,210.57,365.49,59.959,1452357003,"274151322000087","219011344069620",33.95,3.70,0,333.93,375.11,8.6,6.4,0.044,558357.2,558357.2,4788,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357059,132508.00
01/09/2016 11:45,2,0.234,ACTIVE,212.38,338.74,59.975,1452357903,"201051344000645","219011344069620",29.06,-1.00,0,333.33,345.06,6.9,4.7,0.013,313234.2,313234.2,10913,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357904,132509.00
01/09/2016 11:45,2,0.170,ACTIVE,211.03,338.14,59.986,1452357903,"274151322000085","219011344069620",31.19,3.00,0,334.54,369.40,5.4,3.3,0.018,585895.6,585895.6,4774,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357905,132510.00
01/09/2016 11:45,2,0.246,ACTIVE,212.38,340.55,59.954,1452357903,"201051344000633","219011344069620",25.82,-1.00,0,332.43,345.96,6.5,4.3,0.004,305729.7,305729.7,10971,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357906,132511.00
01/09/2016 11:45,2,0.248,ACTIVE,211.93,338.44,59.965,1452357903,"201051344000469","219011344069620",25.37,-2.50,0,325.52,351.67,6.4,4.2,0.000,307146.3,307146.3,10941,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357907,132512.00
01/09/2016 11:45,2,0.223,ACTIVE,210.57,336.64,59.933,1452357903,"201051344000646","219011344069620",26.52,-0.50,0,331.83,342.65,6.0,3.9,0.004,311505.8,311505.8,15597,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357908,132513.00
01/09/2016 11:45,2,0.145,ACTIVE,210.35,336.34,59.959,1452357903,"274151322000052","219011344069620",29.48,1.50,0,332.13,340.25,4.3,2.2,0.013,593699.7,593699.7,4793,0,0,0,L,1151911521,0,120.20,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357909,132514.00
01/09/2016 11:45,2,0.199,ACTIVE,211.03,337.54,59.970,1452357903,"201051344000585","219011344069620",28.59,0.50,0,331.23,342.35,5.8,3.6,0.009,316422.7,316422.7,15589,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357910,132515.00
01/09/2016 11:45,2,0.254,ACTIVE,210.80,336.34,59.928,1452357903,"201051344001230","219011344069620",25.56,0.00,0,331.23,342.65,6.6,4.4,0.009,314627.3,314627.3,15642,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357911,132516.00
01/09/2016 11:45,2,0.250,ACTIVE,211.25,337.54,59.965,1452357903,"201051344000582","219011344069620",26.60,-1.00,0,331.53,343.25,6.7,4.6,0.004,309586.4,309586.4,15586,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357912,132517.00
01/09/2016 11:45,2,0.268,ACTIVE,210.57,336.34,59.970,1452357903,"201051344000955","219011344069620",26.30,0.50,0,330.93,342.05,7.1,5.0,0.009,318923.0,318923.0,15567,0,0,0,L,1122011218,0,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357913,132518.00
01/09/2016 11:45,2,0.096,ACTIVE,211.03,336.04,59.959,1452357903,"274151322000094","219011344069620",29.78,1.00,0,333.93,340.55,2.9,0.8,0.013,477710.8,477710.8,5032,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357914,132519.00
01/09/2016 11:45,2,0.268,ACTIVE,211.70,336.94,59.965,1452357903,"201051344000579","219011344069620",26.70,0.00,0,333.03,343.85,7.2,5.0,0.004,320324.9,320324.9,10951,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357914,132520.00
01/09/2016 11:45,2,0.246,ACTIVE,210.80,336.34,59.959,1452357903,"201051344000890","219011344069620",30.02,1.00,0,331.53,342.65,7.5,5.3,0.013,317057.1,317057.1,15649,0,0,0,L,1122011218,0,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357915,132521.00
01/09/2016 11:45,2,0.258,ACTIVE,211.03,336.94,59.965,1452357903,"201051344000438","219011344069620",26.86,0.00,0,331.23,345.96,7.0,4.9,0.004,318853.2,318853.2,15597,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357916,132522.00
01/09/2016 11:45,2,0.291,ACTIVE,211.03,336.94,59.949,1452357903,"201051344000417","219011344069620",25.47,0.50,0,331.83,343.85,7.5,5.3,0.009,312912.6,312912.6,15662,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357917,132523.00
01/09/2016 11:45,2,0.137,ACTIVE,211.03,336.04,59.959,1452357903,"274151322000083","219011344069620",30.08,2.00,0,333.33,350.47,4.2,2.1,0.004,588011.5,588011.5,4822,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357918,132524.00
01/09/2016 11:45,2,0.107,ACTIVE,211.70,337.54,59.965,1452357903,"274151322000076","219011344069620",29.60,2.00,0,334.84,340.25,3.2,1.2,0.004,624637.1,624637.1,4802,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357919,132525.00
01/09/2016 11:45,2,0.209,ACTIVE,211.70,337.84,59.959,1452357903,"201051344000868","219011344069620",27.39,-2.00,0,332.73,343.25,5.9,3.7,0.004,304663.8,304663.8,10911,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357920,132526.00
01/09/2016 11:45,2,0.158,ACTIVE,210.80,336.34,59.954,1452357903,"274151322000095","219011344069620",29.44,1.50,0,333.63,340.55,4.7,2.6,0.018,617316.9,617316.9,4832,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357921,132527.00
01/09/2016 11:45,2,0.174,ACTIVE,211.48,339.04,59.970,1452357903,"201051344000988","219011344069620",28.07,-1.00,0,330.93,344.45,5.0,2.9,0.009,304659.1,304659.1,10947,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357922,132528.00
01/09/2016 11:45,2,0.176,ACTIVE,210.80,336.04,60.007,1452357903,"201051344001025","219011344069620",27.67,-0.50,0,315.90,352.27,5.0,2.9,0.000,317013.9,317013.9,15575,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357923,132529.00
01/09/2016 11:45,2,0.223,ACTIVE,211.70,337.24,59.970,1452357903,"201051344000458","219011344069620",28.51,0.50,0,331.83,342.95,6.5,4.3,0.009,314713.6,314713.6,10961,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357924,132530.00
01/09/2016 11:45,2,0.230,ACTIVE,212.38,339.65,59.996,1452357903,"201051344000853","219011344069620",23.08,-1.50,0,330.93,346.56,5.4,3.3,0.004,312025.6,312025.6,10941,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357925,132531.00
01/09/2016 11:45,2,0.268,ACTIVE,211.25,338.44,59.975,1452357903,"201051344000685","219011344069620",28.39,0.00,0,331.83,344.45,7.7,5.5,0.022,318273.6,318273.6,15626,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357926,132532.00
01/09/2016 11:45,2,0.248,ACTIVE,211.03,337.54,59.986,1452357903,"201051344000917","219011344069620",27.17,1.00,0,331.23,343.25,6.8,4.7,0.018,316000.7,316000.7,15626,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357927,132533.00
01/09/2016 11:45,2,0.232,ACTIVE,211.25,337.84,59.965,1452357903,"201051344001145","219011344069620",28.96,0.00,0,333.03,344.76,6.8,4.6,0.018,319222.5,319222.5,15631,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357928,132534.00
01/09/2016 11:45,2,0.258,ACTIVE,211.03,336.94,59.975,1452357903,"201051344000651","219011344069620",24.65,-1.00,0,332.73,342.95,6.5,4.3,0.000,313368.2,313368.2,15603,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357929,132535.00
01/09/2016 11:45,2,0.180,ACTIVE,210.35,352.87,59.970,1452357903,"274151322000088","219011344069620",32.74,3.00,0,333.33,362.19,6.0,3.8,0.018,570893.9,570893.9,4748,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357930,132536.00
01/09/2016 11:45,2,0.113,ACTIVE,211.48,336.34,59.959,1452357903,"274151322000068","219011344069620",30.06,2.50,0,334.54,341.15,3.5,1.4,0.000,477996.9,477996.9,5024,0,0,0,L,1151911521,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357931,132537.00
01/09/2016 11:45,2,0.178,ACTIVE,210.57,335.44,59.965,1452357903,"201051344001135","219011344069620",28.45,0.00,0,331.23,341.75,5.2,3.1,0.009,309863.2,309863.2,15583,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357931,132538.00
01/09/2016 11:45,2,0.252,ACTIVE,211.25,337.54,59.970,1452357903,"201051344000594","219011344069620",25.78,-0.50,0,330.93,342.65,6.6,4.4,0.009,315745.9,315745.9,10960,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357932,132539.00
01/09/2016 11:45,2,0.234,ACTIVE,210.80,336.64,59.944,1452357903,"201051344001203","219011344069620",26.16,0.00,0,332.13,342.95,6.2,4.1,0.009,316324.9,316324.9,15599,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357933,132540.00
01/09/2016 11:45,2,0.182,ACTIVE,210.57,350.47,59.975,1452357903,"274151322000054","219011344069620",32.50,3.30,0,334.24,361.29,6.0,3.9,0.027,583245.6,583245.6,4758,0,0,0,L,1151911521,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357934,132541.00
01/09/2016 11:45,2,0.221,ACTIVE,211.93,337.54,59.959,1452357903,"201051344000867","219011344069620",25.64,-0.50,0,332.43,343.85,5.8,3.6,0.004,305000.7,305000.7,10942,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357935,132542.00
01/09/2016 11:45,2,0.297,ACTIVE,210.80,337.24,59.970,1452357903,"201051344001093","219011344069620",26.94,0.50,0,330.93,341.75,8.1,5.9,0.013,314755.4,314755.4,15605,0,0,0,L,1122011218,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357936,132543.00
01/09/2016 11:45,2,0.143,ACTIVE,211.70,338.74,59.975,1452357903,"201051344000900","219011344069620",29.40,-2.00,0,334.54,350.77,4.3,2.2,0.018,318356.9,318356.9,10904,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357937,132544.00
01/09/2016 11:45,2,0.236,ACTIVE,211.93,338.44,59.975,1452357903,"201051344000648","219011344069620",29.74,-2.50,0,333.33,345.96,7.2,5.0,0.013,311949.3,311949.3,10937,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357938,132545.00
01/09/2016 11:45,2,0.229,ACTIVE,211.93,338.44,59.975,1452357903,"201051344000569","219011344069620",30.51,-1.00,0,333.63,355.88,7.1,4.9,0.018,319914.8,319914.8,10895,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357939,132546.00
01/09/2016 11:45,2,0.199,ACTIVE,211.70,337.84,59.965,1452357903,"201051344000983","219011344069620",29.34,-1.00,0,332.43,342.65,6.0,3.8,0.013,314856.2,314856.2,10928,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357940,132547.00
01/09/2016 11:45,2,0.197,ACTIVE,211.93,338.74,59.970,1452357903,"201051344001158","219011344069620",25.62,-1.50,0,330.63,345.36,5.1,3.0,0.004,309909.5,309909.5,10971,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357941,132548.00
01/09/2016 11:45,2,0.289,ACTIVE,212.38,339.34,59.975,1452357903,"201051344000576","219011344069620",27.15,-1.50,0,333.63,344.45,8.0,5.8,0.018,312938.3,312938.3,10902,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357942,132549.00
01/09/2016 11:45,2,0.193,ACTIVE,210.80,336.34,59.933,1452357903,"274151322000087","219011344069620",30.18,3.70,0,333.03,367.90,6.0,3.8,0.018,558358.4,558358.4,4789,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452357942,132550.00
01/09/2016 12:00,2,0.262,ACTIVE,212.16,338.74,59.975,1452358803,"201051344000645","219011344069620",30.18,-1.00,0,326.72,350.47,8.0,5.8,0.022,313235.5,313235.5,10914,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358804,132551.00
01/09/2016 12:00,2,0.197,ACTIVE,211.03,363.09,59.970,1452358803,"274151322000085","219011344069620",33.85,3.00,0,334.54,365.80,6.8,4.6,0.027,585896.6,585896.6,4775,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358805,132552.00
01/09/2016 12:00,2,0.270,ALERT,212.38,340.25,60.012,1452358803,"201051344000633","219011344069620",28.37,-1.00,0,298.17,344.76,7.8,5.6,0.018,305730.9,305730.9,10972,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358807,132553.00
01/09/2016 12:00,2,0.268,ALERT,211.93,338.44,59.986,1452358803,"201051344000469","219011344069620",27.45,-2.50,0,299.37,343.25,7.5,5.3,0.004,307147.5,307147.5,10942,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358808,132554.00
01/09/2016 12:00,2,0.246,ALERT,211.03,337.24,59.986,1452358803,"201051344000646","219011344069620",27.59,0.00,0,297.26,341.45,6.9,4.7,0.013,311506.8,311506.8,15598,0,0,0,L,1122011218,0,121.33,120.65,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358810,132555.00
01/09/2016 12:00,2,0.176,ACTIVE,210.57,336.64,60.002,1452358803,"274151322000052","219011344069620",29.94,2.00,0,333.03,339.95,5.3,3.2,0.009,593700.4,593700.4,4794,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358811,132556.00
01/09/2016 12:00,2,0.242,ALERT,211.48,338.14,59.975,1452358803,"201051344000585","219011344069620",28.31,0.00,0,297.87,341.75,7.0,4.8,0.018,316423.7,316423.7,15590,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358813,132557.00
01/09/2016 12:00,2,0.281,ACTIVE,211.48,336.94,59.975,1452358803,"201051344001230","219011344069620",28.59,0.00,0,314.10,354.07,8.1,5.9,0.027,314628.6,314628.6,15643,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358814,132558.00
01/09/2016 12:00,2,0.266,ALERT,211.70,337.54,59.975,1452358803,"201051344000582","219011344069620",29.88,-1.00,0,299.07,342.65,8.1,5.8,0.018,309587.7,309587.7,15587,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358816,132559.00
01/09/2016 12:00,2,0.277,ALERT,210.80,336.34,59.970,1452358803,"201051344000955","219011344069620",28.69,0.50,0,297.87,341.45,8.1,5.8,0.013,318924.4,318924.4,15568,0,0,0,L,1122011218,0,120.65,120.88,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358818,132560.00
01/09/2016 12:00,2,0.131,ACTIVE,210.80,337.24,59.970,1452358803,"274151322000094","219011344069620",30.38,1.00,0,331.53,341.75,4.0,2.0,0.018,477711.2,477711.2,5033,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358819,132561.00
01/09/2016 12:00,2,0.281,ALERT,211.70,337.54,59.975,1452358803,"201051344000579","219011344069620",29.24,-0.50,0,300.27,342.95,8.3,6.1,0.018,320326.3,320326.3,10952,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358821,132562.00
01/09/2016 12:00,2,0.268,ACTIVE,211.25,342.95,59.975,1452358803,"201051344000890","219011344069620",31.79,0.50,0,320.41,350.77,8.7,6.4,0.018,317058.5,317058.5,15650,0,0,0,L,1122011218,0,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358822,132563.00
