ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 12:00,2,0.279,ALERT,211.25,337.24,59.970,1452358803,"201051344000438","219011344069620",29.02,0.00,0,299.07,342.35,8.2,6.0,0.018,318854.5,318854.5,15598,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358824,132564.00
01/09/2016 12:00,2,0.311,ALERT,211.48,338.14,59.970,1452358803,"201051344000417","219011344069620",27.87,0.50,0,297.57,342.65,8.8,6.6,0.013,312914.1,312914.1,15663,0,0,0,L,1122011218,0,121.10,120.88,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358826,132565.00
01/09/2016 12:00,2,0.174,ACTIVE,211.03,337.24,59.954,1452358803,"274151322000083","219011344069620",31.01,2.00,0,333.93,340.55,5.5,3.4,0.013,588012.2,588012.2,4823,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358827,132566.00
01/09/2016 12:00,2,0.135,ACTIVE,211.48,337.54,59.975,1452358803,"274151322000076","219011344069620",30.20,2.00,0,323.11,348.36,4.1,2.0,0.013,624637.5,624637.5,4803,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358828,132567.00
01/09/2016 12:00,2,0.244,ALERT,211.70,338.44,59.986,1452358803,"201051344000868","219011344069620",28.51,-2.00,0,300.57,342.35,7.1,4.9,0.018,304664.9,304664.9,10912,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358829,132568.00
01/09/2016 12:00,2,0.205,ACTIVE,210.57,336.64,59.954,1452358803,"274151322000095","219011344069620",30.08,1.50,0,333.63,339.95,6.3,4.2,0.022,617317.8,617317.8,4833,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358830,132569.00
01/09/2016 12:00,2,0.217,ALERT,211.25,338.74,60.012,1452358803,"201051344000988","219011344069620",27.04,-1.00,0,297.26,342.35,6.0,3.8,0.013,304659.9,304659.9,10948,0,0,0,L,1122011218,0,120.42,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358832,132570.00
01/09/2016 12:00,2,0.199,ALERT,211.03,336.34,59.970,1452358803,"201051344001025","219011344069620",29.26,-0.50,0,297.87,341.45,6.0,3.8,0.009,317014.8,317014.8,15576,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358834,132571.00
01/09/2016 12:00,2,0.248,ALERT,211.48,336.94,59.975,1452358803,"201051344000458","219011344069620",30.34,0.00,0,299.97,342.35,7.7,5.5,0.018,314714.9,314714.9,10962,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358836,132572.00
01/09/2016 12:00,2,0.256,ALERT,212.16,339.04,59.981,1452358803,"201051344000853","219011344069620",25.27,-1.50,0,299.97,343.25,6.6,4.4,0.009,312026.6,312026.6,10942,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358838,132573.00
01/09/2016 12:00,2,0.281,ACTIVE,211.70,338.74,59.970,1452358803,"201051344000685","219011344069620",31.13,0.00,0,328.52,346.86,8.9,6.6,0.031,318275.1,318275.1,15627,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358839,132574.00
01/09/2016 12:00,2,0.271,ACTIVE,211.70,338.14,59.970,1452358803,"201051344000917","219011344069620",30.24,1.00,0,327.02,346.86,8.3,6.1,0.031,316002.1,316002.1,15627,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358839,132575.00
01/09/2016 12:00,2,0.270,ACTIVE,211.48,338.14,59.949,1452358803,"201051344001145","219011344069620",30.57,-0.50,0,332.43,342.65,8.4,6.2,0.031,319223.9,319223.9,15632,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358840,132576.00
01/09/2016 12:00,2,0.279,ALERT,211.25,337.24,60.007,1452358803,"201051344000651","219011344069620",27.37,-1.50,0,297.57,342.05,7.8,5.6,0.009,313369.5,313369.5,15604,0,0,0,L,1122011218,0,121.55,120.42,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358842,132577.00
01/09/2016 12:00,2,0.238,ACTIVE,210.35,353.47,59.965,1452358803,"274151322000088","219011344069620",32.78,3.00,0,333.33,361.89,7.9,5.7,0.035,570895.1,570895.1,4749,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358843,132578.00
01/09/2016 12:00,2,0.148,ACTIVE,211.25,336.94,59.970,1452358803,"274151322000068","219011344069620",30.73,2.50,0,334.54,340.85,4.6,2.5,0.013,477997.4,477997.4,5025,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358844,132579.00
01/09/2016 12:00,2,0.209,ALERT,211.03,336.34,59.965,1452358803,"201051344001135","219011344069620",30.06,0.00,0,298.47,340.25,6.4,4.2,0.013,309864.1,309864.1,15584,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358846,132580.00
01/09/2016 12:00,2,0.273,ALERT,211.25,337.54,59.970,1452358803,"201051344000594","219011344069620",29.10,-0.50,0,299.67,341.45,8.1,5.9,0.018,315747.2,315747.2,10961,0,0,0,L,1122011218,0,120.65,120.88,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358848,132581.00
01/09/2016 12:00,2,0.258,ACTIVE,211.48,337.24,59.965,1452358803,"201051344001203","219011344069620",28.94,-0.50,0,307.18,360.38,7.6,5.4,0.018,316326.1,316326.1,15600,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358849,132582.00
01/09/2016 12:00,2,0.240,ACTIVE,210.57,353.17,59.965,1452358803,"274151322000054","219011344069620",32.82,3.30,0,333.93,360.69,8.0,5.8,0.035,583246.8,583246.8,4759,0,0,0,L,1151911521,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358849,132583.00
01/09/2016 12:00,2,0.244,ALERT,211.93,337.24,59.965,1452358803,"201051344000867","219011344069620",28.88,-0.50,0,299.37,343.25,7.2,5.0,0.013,305001.8,305001.8,10943,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358851,132584.00
01/09/2016 12:00,2,0.314,ACTIVE,211.25,337.54,59.928,1452358803,"201051344001093","219011344069620",30.45,0.50,0,320.41,351.37,9.8,7.5,0.022,314757.1,314757.1,15606,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358852,132585.00
01/09/2016 12:00,2,0.178,ACTIVE,211.48,338.74,59.981,1452358803,"201051344000900","219011344069620",31.29,-2.00,0,320.11,353.47,5.6,3.5,0.022,318357.6,318357.6,10905,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358853,132586.00
01/09/2016 12:00,2,0.266,ACTIVE,211.93,341.45,59.970,1452358803,"201051344000648","219011344069620",31.65,-2.50,0,311.69,359.78,8.6,6.3,0.018,311950.8,311950.8,10938,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358854,132587.00
01/09/2016 12:00,2,0.271,ACTIVE,211.70,337.84,59.965,1452358803,"201051344000569","219011344069620",31.03,-1.50,0,333.03,349.26,8.6,6.3,0.027,319916.2,319916.2,10896,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358855,132588.00
01/09/2016 12:00,2,0.248,ACTIVE,211.70,337.54,59.981,1452358803,"201051344000983","219011344069620",29.00,-1.50,0,313.20,357.68,7.3,5.2,0.022,314857.3,314857.3,10929,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358856,132589.00
01/09/2016 12:00,2,0.229,ALERT,211.93,338.14,59.975,1452358803,"201051344001158","219011344069620",27.51,-1.50,0,299.37,341.75,6.4,4.2,0.013,309910.4,309910.4,10972,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358858,132590.00
01/09/2016 12:00,2,0.316,ACTIVE,211.93,339.04,59.996,1452358803,"201051344000576","219011344069620",30.20,-2.00,0,325.22,351.37,9.7,7.4,0.027,312939.9,312939.9,10903,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358859,132591.00
01/09/2016 12:00,2,0.240,ACTIVE,210.80,357.68,59.970,1452358803,"274151322000087","219011344069620",33.22,3.70,0,333.33,359.18,8.1,5.9,0.027,558359.6,558359.6,4790,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452358859,132592.00
01/09/2016 12:15,2,0.244,ACTIVE,212.38,339.04,59.922,1452359703,"201051344000645","219011344069620",30.42,-1.00,0,333.63,343.85,7.5,5.4,0.018,313236.9,313236.9,10915,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359704,132593.00
01/09/2016 12:15,2,0.189,ACTIVE,211.03,357.98,59.954,1452359703,"274151322000085","219011344069620",33.36,3.00,0,334.84,369.10,6.4,4.3,0.027,585897.7,585897.7,4776,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359705,132594.00
01/09/2016 12:15,2,0.264,ACTIVE,212.61,340.85,59.965,1452359703,"201051344000633","219011344069620",26.92,-1.50,0,325.52,355.58,7.2,5.1,0.018,305732.2,305732.2,10974,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359706,132595.00
01/09/2016 12:15,2,0.242,ACTIVE,212.16,338.74,59.996,1452359703,"201051344000469","219011344069620",28.90,-2.50,0,298.17,342.05,7.1,4.9,0.004,307148.7,307148.7,10944,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359707,132596.00
01/09/2016 12:15,2,0.238,ACTIVE,211.03,337.24,59.959,1452359703,"201051344000646","219011344069620",27.75,-0.50,0,323.72,351.67,6.7,4.5,0.009,311508.0,311508.0,15600,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359708,132597.00
01/09/2016 12:15,2,0.164,ACTIVE,210.80,336.04,60.002,1452359703,"274151322000052","219011344069620",29.92,2.00,0,333.03,340.25,5.0,2.9,0.000,593701.1,593701.1,4795,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359709,132598.00
01/09/2016 12:15,2,0.232,ACTIVE,211.48,338.44,59.970,1452359703,"201051344000585","219011344069620",27.43,0.00,0,330.93,343.85,6.5,4.3,0.009,316424.9,316424.9,15592,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359710,132599.00
01/09/2016 12:15,2,0.270,ACTIVE,211.25,336.94,59.970,1452359703,"201051344001230","219011344069620",27.87,0.00,0,330.63,341.75,7.6,5.4,0.022,314629.9,314629.9,15644,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359711,132600.00
01/09/2016 12:15,2,0.250,ACTIVE,211.93,337.84,59.965,1452359703,"201051344000582","219011344069620",29.40,-1.00,0,332.13,342.35,7.5,5.3,0.018,309589.1,309589.1,15589,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359712,132601.00
01/09/2016 12:15,2,0.279,ACTIVE,211.03,336.94,59.970,1452359703,"201051344000955","219011344069620",27.61,0.50,0,330.33,343.55,7.8,5.7,0.013,318925.8,318925.8,15570,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359713,132602.00
01/09/2016 12:15,2,0.117,ACTIVE,210.80,336.34,59.970,1452359703,"274151322000094","219011344069620",30.30,1.00,0,334.24,340.25,3.6,1.6,0.009,477711.6,477711.6,5034,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359713,132603.00
01/09/2016 12:15,2,0.275,ACTIVE,211.93,338.14,59.954,1452359703,"201051344000579","219011344069620",28.37,-0.50,0,333.03,343.25,7.9,5.7,0.013,320327.8,320327.8,10954,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359714,132604.00
01/09/2016 12:15,2,0.281,ACTIVE,211.03,337.24,59.996,1452359703,"201051344000890","219011344069620",29.36,0.50,0,333.03,351.37,8.4,6.2,0.018,317060.1,317060.1,15651,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359715,132605.00
01/09/2016 12:15,2,0.275,ACTIVE,211.25,337.24,59.981,1452359703,"201051344000438","219011344069620",28.07,0.00,0,331.83,347.76,7.9,5.7,0.009,318855.9,318855.9,15600,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359716,132606.00
01/09/2016 12:15,2,0.303,ACTIVE,211.48,337.54,59.949,1452359703,"201051344000417","219011344069620",27.33,0.50,0,322.51,354.37,8.4,6.2,0.004,312915.6,312915.6,15665,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359717,132607.00
01/09/2016 12:15,2,0.160,ACTIVE,211.03,336.94,59.970,1452359703,"274151322000083","219011344069620",30.53,2.00,0,334.24,348.96,5.0,2.9,0.022,588013.0,588013.0,4824,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359718,132608.00
01/09/2016 12:15,2,0.125,ACTIVE,211.70,337.54,59.965,1452359703,"274151322000076","219011344069620",30.06,2.00,0,334.84,340.55,3.8,1.7,0.013,624637.9,624637.9,4804,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359719,132609.00
01/09/2016 12:15,2,0.236,ACTIVE,211.93,338.44,59.970,1452359703,"201051344000868","219011344069620",27.12,-2.50,0,332.73,343.25,6.5,4.4,0.009,304666.0,304666.0,10914,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359720,132610.00
01/09/2016 12:15,2,0.188,ACTIVE,211.03,336.34,59.981,1452359703,"274151322000095","219011344069620",29.98,1.50,0,333.93,340.25,5.7,3.6,0.018,617318.7,617318.7,4834,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359721,132611.00
01/09/2016 12:15,2,0.191,ACTIVE,211.70,339.04,59.970,1452359703,"201051344000988","219011344069620",29.16,-1.00,0,309.29,372.71,5.7,3.6,0.013,304660.8,304660.8,10950,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359722,132612.00
01/09/2016 12:15,2,0.193,ACTIVE,211.25,336.64,59.975,1452359703,"201051344001025","219011344069620",28.73,-1.00,0,297.87,341.75,5.7,3.5,0.004,317015.7,317015.7,15578,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359723,132613.00
01/09/2016 12:15,2,0.242,ACTIVE,211.70,337.84,59.975,1452359703,"201051344000458","219011344069620",29.68,0.00,0,327.92,348.66,7.3,5.1,0.009,314716.1,314716.1,10964,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359724,132614.00
01/09/2016 12:15,2,0.242,ACTIVE,212.38,339.34,59.970,1452359703,"201051344000853","219011344069620",24.77,-2.00,0,315.30,365.80,6.1,4.0,0.009,312027.6,312027.6,10944,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359725,132615.00
01/09/2016 12:15,2,0.279,ACTIVE,211.93,338.74,59.975,1452359703,"201051344000685","219011344069620",30.08,0.00,0,332.73,343.55,8.6,6.3,0.027,318276.7,318276.7,15628,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359726,132616.00
01/09/2016 12:15,2,0.260,ACTIVE,211.48,338.44,59.975,1452359703,"201051344000917","219011344069620",29.26,1.00,0,331.23,343.25,7.7,5.5,0.022,316003.5,316003.5,15628,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359727,132617.00
01/09/2016 12:15,2,0.252,ACTIVE,211.70,338.14,59.975,1452359703,"201051344001145","219011344069620",30.18,-0.50,0,332.73,343.85,7.7,5.5,0.031,319225.3,319225.3,15633,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359728,132618.00
01/09/2016 12:15,2,0.258,ACTIVE,211.70,337.84,59.975,1452359703,"201051344000651","219011344069620",27.14,-1.50,0,322.81,352.87,7.1,5.0,0.009,313370.8,313370.8,15606,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359729,132619.00
01/09/2016 12:15,2,0.215,ACTIVE,210.57,350.77,59.975,1452359703,"274151322000088","219011344069620",32.56,3.00,0,333.63,362.79,7.2,5.0,0.035,570896.3,570896.3,4750,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359730,132620.00
01/09/2016 12:15,2,0.135,ACTIVE,211.70,338.74,59.970,1452359703,"274151322000068","219011344069620",30.45,2.50,0,335.44,341.15,4.2,2.1,0.013,477998.0,477998.0,5026,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359731,132621.00
01/09/2016 12:15,2,0.197,ACTIVE,211.25,336.34,59.981,1452359703,"201051344001135","219011344069620",29.60,0.00,0,331.23,341.75,5.9,3.8,0.013,309865.1,309865.1,15586,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359732,132622.00
01/09/2016 12:15,2,0.268,ACTIVE,211.70,337.84,59.981,1452359703,"201051344000594","219011344069620",27.81,-0.50,0,331.23,342.95,7.5,5.3,0.013,315748.5,315748.5,10963,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359732,132623.00
01/09/2016 12:15,2,0.250,ACTIVE,211.48,337.54,59.970,1452359703,"201051344001203","219011344069620",27.89,-0.50,0,332.13,343.55,7.1,4.9,0.013,316327.4,316327.4,15601,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359733,132624.00
01/09/2016 12:15,2,0.219,ACTIVE,210.80,347.16,59.959,1452359703,"274151322000054","219011344069620",32.24,3.30,0,333.93,360.38,7.2,5.0,0.031,583248.1,583248.1,4760,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359734,132625.00
01/09/2016 12:15,2,0.234,ACTIVE,212.16,338.14,59.970,1452359703,"201051344000867","219011344069620",27.89,-1.00,0,332.43,343.85,6.7,4.5,0.009,305002.9,305002.9,10945,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359735,132626.00
01/09/2016 12:15,2,0.307,ACTIVE,211.48,337.84,59.975,1452359703,"201051344001093","219011344069620",29.54,0.50,0,331.83,342.65,9.1,6.9,0.013,314758.8,314758.8,15607,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359736,132627.00
01/09/2016 12:15,2,0.164,ACTIVE,211.70,338.44,59.975,1452359703,"201051344000900","219011344069620",30.61,-2.00,0,331.83,350.47,5.1,3.0,0.013,318358.4,318358.4,10906,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359737,132628.00
01/09/2016 12:15,2,0.266,ACTIVE,212.16,337.84,59.970,1452359703,"201051344000648","219011344069620",29.78,-2.50,0,333.63,347.46,8.1,5.8,0.018,311952.2,311952.2,10939,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359738,132629.00
01/09/2016 12:15,2,0.260,ACTIVE,212.38,338.74,59.970,1452359703,"201051344000569","219011344069620",30.42,-1.50,0,332.73,349.56,8.0,5.8,0.022,319917.7,319917.7,10897,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359740,132630.00
01/09/2016 12:15,2,0.234,ACTIVE,212.16,338.14,59.981,1452359703,"201051344000983","219011344069620",28.25,-1.50,0,332.13,342.05,6.7,4.6,0.013,314858.5,314858.5,10930,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359740,132631.00
01/09/2016 12:15,2,0.221,ACTIVE,212.16,338.14,59.970,1452359703,"201051344001158","219011344069620",25.78,-2.00,0,320.11,356.18,5.8,3.7,0.009,309911.4,309911.4,10974,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359741,132632.00
01/09/2016 12:15,2,0.305,ACTIVE,212.61,339.65,59.970,1452359703,"201051344000576","219011344069620",29.30,-2.00,0,333.03,344.45,9.1,6.8,0.022,312941.6,312941.6,10904,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359742,132633.00
01/09/2016 12:15,2,0.225,ACTIVE,211.03,340.25,59.981,1452359703,"274151322000087","219011344069620",31.37,3.30,0,333.63,366.70,7.1,5.0,0.022,558360.9,558360.9,4791,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452359743,132634.00
01/09/2016 12:30,2,0.254,ACTIVE,212.38,339.65,59.970,1452360604,"201051344000645","219011344069620",30.71,-1.00,0,334.24,343.55,7.9,5.7,0.031,313238.3,313238.3,10916,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360605,132635.00
01/09/2016 12:30,2,0.193,ACTIVE,210.80,363.69,59.954,1452360604,"274151322000085","219011344069620",33.87,2.50,0,334.84,368.20,6.7,4.5,0.027,585898.8,585898.8,4777,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360606,132636.00
01/09/2016 12:30,2,0.271,ACTIVE,212.61,340.55,59.965,1452360604,"201051344000633","219011344069620",28.25,-1.50,0,309.29,363.99,7.8,5.6,0.018,305733.6,305733.6,10975,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360606,132637.00
01/09/2016 12:30,2,0.252,ALERT,212.16,338.74,59.970,1452360604,"201051344000469","219011344069620",29.46,-2.50,0,299.37,344.15,7.5,5.3,0.013,307150.1,307150.1,10945,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360608,132638.00
01/09/2016 12:30,2,0.232,ACTIVE,211.03,337.84,59.965,1452360604,"201051344000646","219011344069620",29.22,-0.50,0,311.39,358.88,6.9,4.8,0.013,311509.2,311509.2,15601,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360609,132639.00
01/09/2016 12:30,2,0.174,ACTIVE,210.35,336.04,59.991,1452360604,"274151322000052","219011344069620",29.98,1.50,0,333.33,340.55,5.3,3.2,0.022,593701.9,593701.9,4796,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360610,132640.00
01/09/2016 12:30,2,0.240,ACTIVE,211.48,338.44,59.970,1452360604,"201051344000585","219011344069620",28.43,0.00,0,320.41,351.37,7.0,4.8,0.018,316426.1,316426.1,15593,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360611,132641.00
01/09/2016 12:30,2,0.279,ACTIVE,211.25,337.54,59.970,1452360604,"201051344001230","219011344069620",28.17,0.00,0,331.53,341.45,8.0,5.8,0.018,314631.4,314631.4,15645,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360612,132642.00
01/09/2016 12:30,2,0.256,ACTIVE,211.93,338.14,59.970,1452360604,"201051344000582","219011344069620",30.38,-1.00,0,332.13,342.05,7.9,5.7,0.022,309590.5,309590.5,15590,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360613,132643.00
01/09/2016 12:30,2,0.283,ACTIVE,211.03,336.64,59.954,1452360604,"201051344000955","219011344069620",28.11,0.00,0,319.21,351.37,8.1,5.9,0.013,318927.2,318927.2,15571,0,0,0,L,1122011218,0,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360614,132644.00
01/09/2016 12:30,2,0.129,ACTIVE,210.80,336.94,59.938,1452360604,"274151322000094","219011344069620",30.40,0.50,0,334.24,340.25,4.0,1.9,0.018,477712.1,477712.1,5035,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360615,132645.00
01/09/2016 12:30,2,0.279,ACTIVE,212.16,338.44,59.938,1452360604,"201051344000579","219011344069620",29.34,-0.50,0,327.32,347.46,8.3,6.1,0.018,320329.3,320329.3,10955,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360615,132646.00
01/09/2016 12:30,2,0.287,ACTIVE,211.25,336.94,59.970,1452360604,"201051344000890","219011344069620",30.28,0.50,0,331.53,342.35,8.9,6.6,0.018,317061.7,317061.7,15652,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360616,132647.00
01/09/2016 12:30,2,0.279,ACTIVE,211.48,337.54,59.944,1452360604,"201051344000438","219011344069620",28.82,-0.50,0,324.92,348.66,8.2,6.0,0.018,318857.4,318857.4,15601,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360617,132648.00
01/09/2016 12:30,2,0.297,ALERT,211.70,338.14,59.965,1452360604,"201051344000417","219011344069620",28.78,0.00,0,299.37,343.25,8.7,6.5,0.018,312917.3,312917.3,15666,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360619,132649.00
01/09/2016 12:30,2,0.172,ACTIVE,210.80,337.24,59.986,1452360604,"274151322000083","219011344069620",30.91,1.50,0,334.24,343.85,5.4,3.3,0.013,588013.8,588013.8,4825,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360620,132650.00
01/09/2016 12:30,2,0.133,ACTIVE,211.48,336.64,59.970,1452360604,"274151322000076","219011344069620",30.20,1.50,0,334.84,340.55,4.1,2.0,0.009,624638.4,624638.4,4805,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360621,132651.00
01/09/2016 12:30,2,0.244,ACTIVE,211.93,338.44,59.965,1452360604,"201051344000868","219011344069620",28.27,-2.50,0,323.11,351.07,7.0,4.9,0.013,304667.2,304667.2,10915,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360622,132652.00
01/09/2016 12:30,2,0.199,ACTIVE,210.80,336.64,59.970,1452360604,"274151322000095","219011344069620",30.45,1.00,0,333.63,340.55,6.2,4.0,0.027,617319.7,617319.7,4835,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360623,132653.00
01/09/2016 12:30,2,0.199,ALERT,211.70,338.44,59.965,1452360604,"201051344000988","219011344069620",29.64,-1.00,0,297.26,343.55,6.0,3.9,0.018,304661.8,304661.8,10951,0,0,0,L,1122011218,0,120.65,121.55,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360625,132654.00
01/09/2016 12:30,2,0.197,ALERT,211.25,336.34,59.975,1452360604,"201051344001025","219011344069620",29.16,-1.00,0,298.47,341.15,5.8,3.7,0.009,317016.6,317016.6,15579,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360627,132655.00
01/09/2016 12:30,2,0.248,ACTIVE,211.93,338.14,59.991,1452360604,"201051344000458","219011344069620",30.22,0.00,0,312.29,357.68,7.6,5.4,0.013,314717.5,314717.5,10965,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360628,132656.00
01/09/2016 12:30,2,0.246,ALERT,212.61,339.95,60.018,1452360604,"201051344000853","219011344069620",25.72,-2.00,0,300.57,344.45,6.4,4.3,0.009,312028.7,312028.7,10945,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360630,132657.00
01/09/2016 12:30,2,0.285,ACTIVE,211.70,338.74,59.970,1452360604,"201051344000685","219011344069620",30.85,0.00,0,332.43,344.76,8.9,6.7,0.027,318278.4,318278.4,15629,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360631,132658.00
01/09/2016 12:30,2,0.266,ACTIVE,211.48,338.74,59.981,1452360604,"201051344000917","219011344069620",29.86,0.50,0,331.53,345.06,8.1,5.9,0.022,316004.9,316004.9,15629,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360631,132659.00
01/09/2016 12:30,2,0.266,ACTIVE,211.48,338.14,59.949,1452360604,"201051344001145","219011344069620",30.26,-0.50,0,333.03,344.15,8.2,6.0,0.031,319226.8,319226.8,15634,0,0,0,L,1122011218,0,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360632,132660.00
01/09/2016 12:30,2,0.273,ACTIVE,211.48,337.54,59.970,1452360604,"201051344000651","219011344069620",27.12,-1.50,0,310.49,358.88,7.5,5.3,0.013,313372.1,313372.1,15607,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360633,132661.00
01/09/2016 12:30,2,0.227,ACTIVE,210.35,356.78,59.965,1452360604,"274151322000088","219011344069620",33.22,2.50,0,333.63,363.09,7.7,5.5,0.031,570897.7,570897.7,4751,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360634,132662.00
01/09/2016 12:30,2,0.143,ACTIVE,211.25,336.94,59.965,1452360604,"274151322000068","219011344069620",30.55,2.50,0,334.54,341.45,4.5,2.4,0.013,477998.6,477998.6,5027,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360635,132663.00
01/09/2016 12:30,2,0.203,ACTIVE,211.03,336.04,59.944,1452360604,"201051344001135","219011344069620",30.06,0.00,0,318.30,350.77,6.2,4.1,0.013,309866.1,309866.1,15587,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360636,132664.00
01/09/2016 12:30,2,0.268,ACTIVE,211.70,338.14,59.954,1452360604,"201051344000594","219011344069620",28.86,-0.50,0,330.33,345.06,7.8,5.7,0.022,315749.9,315749.9,10964,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360637,132665.00
01/09/2016 12:30,2,0.256,ACTIVE,211.25,337.24,59.975,1452360604,"201051344001203","219011344069620",28.07,-0.50,0,332.73,344.15,7.3,5.1,0.018,316328.7,316328.7,15602,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360638,132666.00
01/09/2016 12:30,2,0.236,ACTIVE,210.57,347.16,59.965,1452360604,"274151322000054","219011344069620",32.05,3.00,0,333.93,360.08,7.7,5.5,0.035,583249.5,583249.5,4761,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360639,132667.00
01/09/2016 12:30,2,0.240,ACTIVE,212.38,338.14,59.954,1452360604,"201051344000867","219011344069620",28.65,-1.00,0,317.10,355.58,7.0,4.8,0.013,305004.1,305004.1,10946,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360640,132668.00
01/09/2016 12:30,2,0.314,ACTIVE,211.25,337.84,59.970,1452360604,"201051344001093","219011344069620",30.02,0.00,0,332.13,343.25,9.6,7.3,0.022,314760.6,314760.6,15608,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360641,132669.00
01/09/2016 12:30,2,0.170,ACTIVE,211.93,338.44,59.965,1452360604,"201051344000900","219011344069620",31.11,-2.00,0,332.73,347.16,5.4,3.3,0.022,318359.2,318359.2,10907,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360642,132670.00
01/09/2016 12:30,2,0.275,ACTIVE,212.38,338.14,59.970,1452360604,"201051344000648","219011344069620",30.00,-3.00,0,333.03,345.66,8.4,6.2,0.018,311953.7,311953.7,10940,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360642,132671.00
01/09/2016 12:30,2,0.266,ACTIVE,212.16,338.74,59.970,1452360604,"201051344000569","219011344069620",31.15,-1.50,0,333.93,356.18,8.4,6.2,0.022,319919.2,319919.2,10898,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360643,132672.00
01/09/2016 12:30,2,0.225,ACTIVE,211.93,337.84,59.944,1452360604,"201051344000983","219011344069620",30.87,-1.50,0,332.43,343.85,7.1,4.9,0.018,314859.7,314859.7,10931,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360644,132673.00
01/09/2016 12:30,2,0.219,ALERT,212.16,338.74,60.002,1452360604,"201051344001158","219011344069620",27.47,-2.00,0,299.37,342.65,6.1,4.0,0.013,309912.4,309912.4,10975,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360646,132674.00
01/09/2016 12:30,2,0.312,ACTIVE,212.38,340.25,59.970,1452360604,"201051344000576","219011344069620",29.76,-2.50,0,333.63,345.66,9.4,7.2,0.018,312943.5,312943.5,10905,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360647,132675.00
01/09/2016 12:30,2,0.236,ACTIVE,210.80,350.17,59.959,1452360604,"274151322000087","219011344069620",32.50,3.30,0,334.84,363.09,7.8,5.6,0.035,558362.3,558362.3,4792,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452360648,132676.00
01/09/2016 12:45,2,0.270,ACTIVE,212.83,339.95,59.981,1452361503,"201051344000645","219011344069620",30.59,-1.50,0,334.24,344.15,8.3,6.1,0.027,313239.8,313239.8,10917,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361505,132677.00
01/09/2016 12:45,2,0.199,ACTIVE,211.48,366.10,59.965,1452361503,"274151322000085","219011344069620",34.19,2.50,0,334.54,368.80,6.9,4.7,0.027,585900.0,585900.0,4778,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361505,132678.00
01/09/2016 12:45,2,0.277,ACTIVE,213.06,341.75,59.975,1452361503,"201051344000633","219011344069620",29.00,-1.50,0,323.11,354.67,8.2,6.0,0.018,305735.0,305735.0,10976,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361506,132679.00
01/09/2016 12:45,2,0.279,ACTIVE,212.61,339.95,59.981,1452361503,"201051344000469","219011344069620",27.99,-2.50,0,299.37,342.95,8.0,5.7,0.018,307151.4,307151.4,10947,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361507,132680.00
01/09/2016 12:45,2,0.242,ACTIVE,211.70,338.74,59.981,1452361503,"201051344000646","219011344069620",29.66,-0.50,0,325.52,347.46,7.3,5.1,0.018,311510.4,311510.4,15602,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361508,132681.00
01/09/2016 12:45,2,0.184,ACTIVE,211.03,336.94,59.991,1452361503,"274151322000052","219011344069620",30.12,1.50,0,333.03,341.15,5.7,3.5,0.018,593702.7,593702.7,4797,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361509,132682.00
01/09/2016 12:45,2,0.250,ACTIVE,211.93,339.34,59.938,1452361503,"201051344000585","219011344069620",28.75,0.00,0,331.23,345.06,7.3,5.1,0.018,316427.3,316427.3,15594,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361510,132683.00
01/09/2016 12:45,2,0.283,ACTIVE,211.70,338.44,60.002,1452361503,"201051344001230","219011344069620",29.26,0.00,0,331.23,342.05,8.4,6.2,0.031,314632.9,314632.9,15646,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361511,132684.00
01/09/2016 12:45,2,0.271,ACTIVE,212.61,339.34,59.981,1452361503,"201051344000582","219011344069620",30.77,-1.00,0,333.33,343.25,8.5,6.3,0.022,309592.0,309592.0,15591,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361512,132685.00
01/09/2016 12:45,2,0.287,ACTIVE,211.48,337.54,59.975,1452361503,"201051344000955","219011344069620",28.94,0.00,0,328.52,345.06,8.4,6.2,0.018,318928.7,318928.7,15572,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361513,132686.00
01/09/2016 12:45,2,0.139,ACTIVE,211.25,338.14,59.965,1452361503,"274151322000094","219011344069620",30.77,0.50,0,334.24,341.15,4.3,2.3,0.018,477712.6,477712.6,5036,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361514,132687.00
01/09/2016 12:45,2,0.285,ACTIVE,212.38,338.44,59.965,1452361503,"201051344000579","219011344069620",30.14,-0.50,0,333.93,343.25,8.8,6.5,0.022,320330.8,320330.8,10956,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361515,132688.00
01/09/2016 12:45,2,0.295,ACTIVE,211.93,337.84,60.002,1452361503,"201051344000890","219011344069620",31.01,0.50,0,331.53,342.95,9.3,7.0,0.027,317063.4,317063.4,15653,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361516,132689.00
01/09/2016 12:45,2,0.281,ACTIVE,211.93,338.14,59.970,1452361503,"201051344000438","219011344069620",30.24,-0.50,0,332.13,343.85,8.6,6.4,0.018,318859.0,318859.0,15602,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361516,132690.00
01/09/2016 12:45,2,0.312,ACTIVE,211.93,338.44,59.970,1452361503,"201051344000417","219011344069620",28.65,0.00,0,322.21,354.97,9.1,6.9,0.013,312918.9,312918.9,15668,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361517,132691.00
01/09/2016 12:45,2,0.184,ACTIVE,211.70,343.55,59.965,1452361503,"274151322000083","219011344069620",31.75,1.50,0,333.93,346.26,5.9,3.8,0.027,588014.6,588014.6,4826,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361518,132692.00
01/09/2016 12:45,2,0.143,ACTIVE,212.38,337.84,59.970,1452361503,"274151322000076","219011344069620",30.42,1.00,0,334.54,341.45,4.4,2.3,0.013,624639.0,624639.0,4806,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361519,132693.00
01/09/2016 12:45,2,0.248,ACTIVE,212.38,338.44,59.965,1452361503,"201051344000868","219011344069620",29.18,-2.00,0,333.03,345.66,7.4,5.2,0.018,304668.5,304668.5,10916,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361520,132694.00
01/09/2016 12:45,2,0.217,ACTIVE,211.48,337.54,59.965,1452361503,"274151322000095","219011344069620",30.49,1.00,0,333.33,341.15,6.7,4.6,0.031,617320.8,617320.8,4836,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361522,132695.00
01/09/2016 12:45,2,0.207,ACTIVE,212.16,339.34,59.975,1452361503,"201051344000988","219011344069620",30.28,-1.00,0,315.30,360.08,6.4,4.3,0.009,304662.8,304662.8,10953,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361523,132696.00
01/09/2016 12:45,2,0.207,ACTIVE,211.70,337.84,59.991,1452361503,"201051344001025","219011344069620",29.78,-1.00,0,298.17,342.05,6.3,4.2,0.004,317017.6,317017.6,15581,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361524,132697.00
01/09/2016 12:45,2,0.258,ACTIVE,212.16,338.14,59.986,1452361503,"201051344000458","219011344069620",30.83,0.00,0,323.41,351.37,8.1,5.9,0.013,314718.9,314718.9,10966,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361525,132698.00
01/09/2016 12:45,2,0.258,ACTIVE,212.83,339.95,59.975,1452361503,"201051344000853","219011344069620",26.30,-2.00,0,315.90,367.90,6.9,4.7,0.013,312029.8,312029.8,10947,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361526,132699.00
01/09/2016 12:45,2,0.295,ACTIVE,212.16,340.55,59.991,1452361503,"201051344000685","219011344069620",31.27,0.00,0,332.13,344.45,9.4,7.1,0.027,318280.1,318280.1,15630,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361527,132700.00
01/09/2016 12:45,2,0.281,ACTIVE,212.16,339.95,59.970,1452361503,"201051344000917","219011344069620",30.12,1.00,0,331.53,343.25,8.6,6.4,0.027,316006.5,316006.5,15630,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361528,132701.00
01/09/2016 12:45,2,0.283,ACTIVE,212.16,339.65,59.975,1452361503,"201051344001145","219011344069620",30.36,-0.50,0,333.03,346.26,8.8,6.6,0.035,319228.3,319228.3,15635,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361529,132702.00
01/09/2016 12:45,2,0.275,ACTIVE,211.93,339.04,59.970,1452361503,"201051344000651","219011344069620",28.51,-1.50,0,318.61,353.17,8.0,5.7,0.013,313373.5,313373.5,15608,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361530,132703.00
01/09/2016 12:45,2,0.252,ACTIVE,211.25,355.28,59.938,1452361503,"274151322000088","219011344069620",32.98,2.50,0,334.24,364.29,8.4,6.2,0.040,570899.2,570899.2,4752,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361531,132704.00
01/09/2016 12:45,2,0.156,ACTIVE,212.38,339.65,59.970,1452361503,"274151322000068","219011344069620",31.09,2.00,0,334.84,341.75,4.9,2.8,0.013,477999.2,477999.2,5028,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361531,132705.00
01/09/2016 12:45,2,0.211,ACTIVE,211.48,337.24,60.012,1452361503,"201051344001135","219011344069620",30.69,0.00,0,330.63,342.05,6.6,4.4,0.018,309867.1,309867.1,15588,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361532,132706.00
01/09/2016 12:45,2,0.270,ACTIVE,211.93,338.44,59.975,1452361503,"201051344000594","219011344069620",30.24,-1.00,0,332.13,342.65,8.2,6.0,0.018,315751.4,315751.4,10965,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361533,132707.00
