ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 12:45,2,0.254,ACTIVE,211.93,338.44,59.965,1452361503,"201051344001203","219011344069620",29.66,-1.00,0,331.83,345.06,7.7,5.5,0.022,316330.0,316330.0,15603,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361534,132708.00
01/09/2016 12:45,2,0.252,ACTIVE,211.48,356.48,59.996,1452361503,"274151322000054","219011344069620",33.10,3.00,0,333.63,361.29,8.4,6.2,0.044,583250.9,583250.9,4762,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361535,132709.00
01/09/2016 12:45,2,0.250,ACTIVE,212.61,338.44,59.944,1452361503,"201051344000867","219011344069620",29.08,-0.50,0,327.32,348.66,7.4,5.2,0.018,305005.3,305005.3,10947,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361536,132710.00
01/09/2016 12:45,2,0.326,ACTIVE,211.93,339.04,59.981,1452361503,"201051344001093","219011344069620",30.36,0.50,0,331.53,342.95,10.1,7.8,0.027,314762.5,314762.5,15609,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361537,132711.00
01/09/2016 12:45,2,0.180,ACTIVE,212.16,347.76,59.938,1452361503,"201051344000900","219011344069620",32.20,-2.00,0,332.13,349.56,5.9,3.7,0.022,318360.1,318360.1,10908,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361538,132712.00
01/09/2016 12:45,2,0.285,ACTIVE,212.38,338.14,59.954,1452361503,"201051344000648","219011344069620",30.55,-2.50,0,333.63,344.15,8.9,6.6,0.018,311955.3,311955.3,10941,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361539,132713.00
01/09/2016 12:45,2,0.275,ACTIVE,212.38,339.04,59.981,1452361503,"201051344000569","219011344069620",31.27,-1.50,0,333.33,353.47,8.8,6.5,0.027,319920.8,319920.8,10899,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361540,132714.00
01/09/2016 12:45,2,0.232,ACTIVE,212.16,340.25,59.965,1452361503,"201051344000983","219011344069620",31.45,-1.50,0,332.73,343.25,7.4,5.2,0.022,314861.0,314861.0,10932,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361541,132715.00
01/09/2016 12:45,2,0.232,ACTIVE,212.38,338.44,59.965,1452361503,"201051344001158","219011344069620",27.53,-2.00,0,315.30,364.29,6.5,4.4,0.013,309913.4,309913.4,10977,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361542,132716.00
01/09/2016 12:45,2,0.320,ACTIVE,212.83,339.65,59.970,1452361503,"201051344000576","219011344069620",30.32,-2.00,0,333.33,345.66,9.9,7.6,0.027,312945.3,312945.3,10906,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361542,132717.00
01/09/2016 12:45,2,0.246,ACTIVE,211.70,362.19,59.970,1452361503,"274151322000087","219011344069620",33.70,3.30,0,333.63,366.10,8.5,6.2,0.044,558363.8,558363.8,4793,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452361543,132718.00
01/09/2016 13:00,2,0.256,ACTIVE,213.29,340.55,60.007,1452362404,"201051344000645","219011344069620",30.53,-1.50,0,335.74,345.96,7.9,5.7,0.022,313241.2,313241.2,10918,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362405,132719.00
01/09/2016 13:00,2,0.193,ACTIVE,212.16,362.49,60.002,1452362404,"274151322000085","219011344069620",33.83,2.50,0,336.64,369.70,6.7,4.5,0.022,585901.0,585901.0,4779,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362406,132720.00
01/09/2016 13:00,2,0.268,ACTIVE,213.51,342.05,60.007,1452362404,"201051344000633","219011344069620",28.35,-1.50,0,333.63,348.06,7.7,5.5,0.009,305736.3,305736.3,10977,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362406,132721.00
01/09/2016 13:00,2,0.262,ACTIVE,212.83,339.04,60.007,1452362404,"201051344000469","219011344069620",28.51,-3.00,0,315.90,358.28,7.5,5.4,0.009,307152.7,307152.7,10948,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362407,132722.00
01/09/2016 13:00,2,0.242,ACTIVE,211.93,338.14,60.002,1452362404,"201051344000646","219011344069620",27.79,-1.00,0,332.43,344.15,6.8,4.7,0.013,311511.5,311511.5,15603,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362408,132723.00
01/09/2016 13:00,2,0.172,ACTIVE,211.70,338.74,60.002,1452362404,"274151322000052","219011344069620",30.06,1.00,0,333.93,341.45,5.2,3.1,0.018,593703.5,593703.5,4798,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362409,132724.00
01/09/2016 13:00,2,0.240,ACTIVE,212.38,338.74,60.007,1452362404,"201051344000585","219011344069620",28.37,0.00,0,333.33,343.25,6.9,4.8,0.009,316428.4,316428.4,15595,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362410,132725.00
01/09/2016 13:00,2,0.277,ACTIVE,211.93,337.84,60.007,1452362404,"201051344001230","219011344069620",28.27,-0.50,0,332.43,342.95,8.0,5.7,0.018,314634.2,314634.2,15647,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362411,132726.00
01/09/2016 13:00,2,0.244,ACTIVE,212.61,338.74,60.002,1452362404,"201051344000582","219011344069620",31.31,-1.00,0,333.63,343.85,7.8,5.6,0.013,309593.4,309593.4,15592,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362412,132727.00
01/09/2016 13:00,2,0.285,ACTIVE,211.70,337.84,60.012,1452362404,"201051344000955","219011344069620",28.13,0.00,0,332.43,342.95,8.2,5.9,0.009,318930.2,318930.2,15573,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362413,132728.00
01/09/2016 13:00,2,0.127,ACTIVE,211.93,339.04,60.028,1452362404,"274151322000094","219011344069620",30.51,0.50,0,335.44,341.45,4.0,1.9,0.018,477713.0,477713.0,5037,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362414,132729.00
01/09/2016 13:00,2,0.279,ACTIVE,212.83,339.65,59.996,1452362404,"201051344000579","219011344069620",29.10,-1.00,0,333.03,344.45,8.2,6.0,0.018,320332.3,320332.3,10957,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362415,132730.00
01/09/2016 13:00,2,0.287,ACTIVE,212.16,337.84,60.049,1452362404,"201051344000890","219011344069620",30.45,0.00,0,333.33,344.15,8.9,6.6,0.027,317065.0,317065.0,15654,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362416,132731.00
01/09/2016 13:00,2,0.283,ACTIVE,212.16,338.14,60.012,1452362404,"201051344000438","219011344069620",28.31,-0.50,0,333.33,343.85,8.2,5.9,0.013,318860.4,318860.4,15603,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362416,132732.00
01/09/2016 13:00,2,0.309,ACTIVE,212.16,338.74,60.012,1452362404,"201051344000417","219011344069620",28.01,0.00,0,332.13,345.06,8.8,6.5,0.018,312920.5,312920.5,15669,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362417,132733.00
01/09/2016 13:00,2,0.170,ACTIVE,211.93,339.04,59.996,1452362404,"274151322000083","219011344069620",30.93,1.50,0,335.44,347.46,5.3,3.2,0.018,588015.4,588015.4,4827,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362418,132734.00
01/09/2016 13:00,2,0.133,ACTIVE,212.61,339.04,60.018,1452362404,"274151322000076","219011344069620",30.34,1.00,0,336.34,341.45,4.0,2.0,0.009,624639.4,624639.4,4807,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362419,132735.00
01/09/2016 13:00,2,0.244,ACTIVE,212.83,339.65,60.012,1452362404,"201051344000868","219011344069620",28.19,-2.50,0,332.73,343.25,7.0,4.8,0.018,304669.6,304669.6,10917,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362420,132736.00
01/09/2016 13:00,2,0.201,ACTIVE,211.93,338.14,60.002,1452362404,"274151322000095","219011344069620",30.16,1.00,0,334.84,341.45,6.2,4.0,0.027,617321.7,617321.7,4837,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362422,132737.00
01/09/2016 13:00,2,0.199,ACTIVE,212.38,340.25,60.007,1452362404,"201051344000988","219011344069620",29.68,-1.50,0,330.03,347.76,6.0,3.9,0.018,304663.7,304663.7,10954,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362423,132738.00
01/09/2016 13:00,2,0.197,ACTIVE,212.16,337.24,60.023,1452362404,"201051344001025","219011344069620",29.20,-1.00,0,313.80,357.38,5.9,3.8,0.004,317018.5,317018.5,15582,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362423,132739.00
01/09/2016 13:00,2,0.250,ACTIVE,212.61,339.04,60.012,1452362404,"201051344000458","219011344069620",30.26,-0.50,0,333.03,343.85,7.7,5.5,0.013,314720.2,314720.2,10967,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362424,132740.00
01/09/2016 13:00,2,0.238,ACTIVE,213.29,341.15,60.007,1452362404,"201051344000853","219011344069620",26.42,-2.00,0,327.02,351.67,6.4,4.3,0.013,312030.8,312030.8,10948,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362425,132741.00
01/09/2016 13:00,2,0.283,ACTIVE,212.61,339.34,60.012,1452362404,"201051344000685","219011344069620",30.89,-0.50,0,333.33,345.96,8.9,6.7,0.022,318281.7,318281.7,15631,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362426,132742.00
01/09/2016 13:00,2,0.246,ACTIVE,212.16,339.34,60.007,1452362404,"201051344000917","219011344069620",31.27,0.50,0,332.73,344.76,7.8,5.6,0.022,316007.8,316007.8,15631,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362427,132743.00
01/09/2016 13:00,2,0.266,ACTIVE,212.38,338.74,59.996,1452362404,"201051344001145","219011344069620",30.61,-1.00,0,334.84,344.76,8.3,6.1,0.031,319229.8,319229.8,15636,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362428,132744.00
01/09/2016 13:00,2,0.275,ACTIVE,212.16,338.74,60.012,1452362404,"201051344000651","219011344069620",27.17,-1.50,0,333.63,344.45,7.6,5.4,0.018,313374.8,313374.8,15609,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362429,132745.00
01/09/2016 13:00,2,0.230,ACTIVE,211.48,356.78,60.007,1452362404,"274151322000088","219011344069620",33.26,2.50,0,334.84,363.99,7.7,5.5,0.031,570900.5,570900.5,4753,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362430,132746.00
01/09/2016 13:00,2,0.145,ACTIVE,212.38,339.34,59.986,1452362404,"274151322000068","219011344069620",30.79,2.00,0,336.34,342.35,4.5,2.4,0.013,477999.7,477999.7,5029,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362431,132747.00
01/09/2016 13:00,2,0.203,ACTIVE,211.70,337.24,59.996,1452362404,"201051344001135","219011344069620",30.14,-0.50,0,333.03,342.65,6.2,4.1,0.018,309868.1,309868.1,15589,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362432,132748.00
01/09/2016 13:00,2,0.260,ACTIVE,212.38,339.65,60.012,1452362404,"201051344000594","219011344069620",29.90,-1.00,0,332.13,343.55,7.9,5.7,0.013,315752.7,315752.7,10966,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362433,132749.00
01/09/2016 13:00,2,0.256,ACTIVE,212.16,338.14,60.007,1452362404,"201051344001203","219011344069620",28.03,-0.50,0,333.93,344.15,7.3,5.1,0.018,316331.2,316331.2,15604,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362434,132750.00
01/09/2016 13:00,2,0.236,ACTIVE,211.70,350.77,60.002,1452362404,"274151322000054","219011344069620",32.48,2.50,0,335.14,360.08,7.8,5.6,0.040,583252.2,583252.2,4763,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362434,132751.00
01/09/2016 13:00,2,0.240,ACTIVE,213.06,339.65,59.975,1452362404,"201051344000867","219011344069620",28.78,-1.00,0,332.73,342.95,7.0,4.8,0.013,305006.4,305006.4,10948,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362435,132752.00
01/09/2016 13:00,2,0.316,ACTIVE,212.16,338.44,60.002,1452362404,"201051344001093","219011344069620",29.88,0.50,0,333.03,343.85,9.6,7.3,0.022,314764.3,314764.3,15610,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362436,132753.00
01/09/2016 13:00,2,0.172,ACTIVE,212.38,339.95,59.996,1452362404,"201051344000900","219011344069620",31.23,-2.50,0,335.44,353.17,5.5,3.4,0.022,318360.9,318360.9,10909,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362437,132754.00
01/09/2016 13:00,2,0.262,ACTIVE,212.83,339.95,60.002,1452362404,"201051344000648","219011344069620",31.41,-3.00,0,333.33,344.15,8.4,6.2,0.013,311956.8,311956.8,10942,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362438,132755.00
01/09/2016 13:00,2,0.266,ACTIVE,212.61,340.25,60.007,1452362404,"201051344000569","219011344069620",30.79,-2.00,0,334.24,349.26,8.3,6.1,0.022,319922.3,319922.3,10900,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362439,132756.00
01/09/2016 13:00,2,0.225,ACTIVE,212.38,338.74,60.012,1452362404,"201051344000983","219011344069620",30.95,-1.50,0,333.63,345.96,7.1,4.9,0.022,314862.1,314862.1,10933,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362440,132757.00
01/09/2016 13:00,2,0.225,ACTIVE,212.83,339.34,60.002,1452362404,"201051344001158","219011344069620",27.08,-2.50,0,326.42,349.26,6.2,4.0,0.009,309914.4,309914.4,10978,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362441,132758.00
01/09/2016 13:00,2,0.293,ACTIVE,213.06,341.15,60.018,1452362404,"201051344000576","219011344069620",31.35,-2.50,0,334.24,346.26,9.3,7.1,0.022,312947.0,312947.0,10907,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362442,132759.00
01/09/2016 13:00,2,0.238,ACTIVE,211.93,352.27,59.970,1452362404,"274151322000087","219011344069620",32.54,3.30,0,334.84,365.80,7.9,5.7,0.040,558365.1,558365.1,4794,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452362443,132760.00
01/09/2016 13:15,2,0.275,ACTIVE,213.06,340.25,59.975,1452363304,"201051344000645","219011344069620",30.61,-1.00,0,335.74,345.96,8.6,6.4,0.027,313242.6,313242.6,10919,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363306,132761.00
01/09/2016 13:15,2,0.230,ACTIVE,211.70,359.18,59.981,1452363304,"274151322000085","219011344069620",33.32,2.00,0,336.34,368.80,7.8,5.6,0.040,585902.3,585902.3,4780,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363307,132762.00
01/09/2016 13:15,2,0.279,ACTIVE,213.06,341.75,59.975,1452363304,"201051344000633","219011344069620",29.06,-1.50,0,323.11,356.78,8.2,6.0,0.013,305737.7,305737.7,10978,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363307,132763.00
01/09/2016 13:15,2,0.281,ALERT,212.61,339.95,59.996,1452363304,"201051344000469","219011344069620",27.79,-3.00,0,300.57,344.45,8.0,5.8,0.009,307154.0,307154.0,10949,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363309,132764.00
01/09/2016 13:15,2,0.242,ACTIVE,211.70,339.04,59.981,1452363304,"201051344000646","219011344069620",29.78,-0.50,0,321.91,351.97,7.4,5.2,0.018,311512.7,311512.7,15604,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363310,132765.00
01/09/2016 13:15,2,0.188,ACTIVE,211.25,338.74,59.970,1452363304,"274151322000052","219011344069620",30.22,1.00,0,334.24,342.05,5.8,3.7,0.022,593704.3,593704.3,4799,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363311,132766.00
01/09/2016 13:15,2,0.248,ACTIVE,211.93,339.04,59.996,1452363304,"201051344000585","219011344069620",29.72,0.00,0,331.83,345.96,7.5,5.3,0.018,316429.6,316429.6,15596,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363312,132767.00
01/09/2016 13:15,2,0.285,ACTIVE,211.93,338.44,59.970,1452363304,"201051344001230","219011344069620",29.64,-0.50,0,332.73,342.35,8.6,6.4,0.031,314635.7,314635.7,15648,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363313,132768.00
01/09/2016 13:15,2,0.273,ACTIVE,212.38,339.04,60.007,1452363304,"201051344000582","219011344069620",31.07,-1.50,0,333.63,344.45,8.6,6.4,0.022,309594.8,309594.8,15593,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363314,132769.00
01/09/2016 13:15,2,0.289,ACTIVE,211.48,337.84,59.949,1452363304,"201051344000955","219011344069620",29.40,0.00,0,329.73,345.06,8.6,6.4,0.018,318931.7,318931.7,15574,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363315,132770.00
01/09/2016 13:15,2,0.145,ACTIVE,211.48,338.14,59.975,1452363304,"274151322000094","219011344069620",30.99,0.00,0,335.74,342.05,4.5,2.5,0.018,477713.5,477713.5,5038,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363316,132771.00
01/09/2016 13:15,2,0.287,ACTIVE,212.38,339.04,59.970,1452363304,"201051344000579","219011344069620",30.69,-0.50,0,334.24,344.76,8.9,6.7,0.022,320333.9,320333.9,10958,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363316,132772.00
01/09/2016 13:15,2,0.301,ACTIVE,211.70,337.54,59.975,1452363304,"201051344000890","219011344069620",31.03,0.00,0,332.13,344.15,9.5,7.2,0.031,317066.7,317066.7,15655,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363317,132773.00
01/09/2016 13:15,2,0.268,ACTIVE,211.93,349.86,59.944,1452363304,"201051344000438","219011344069620",32.42,-0.50,0,333.33,351.97,8.8,6.6,0.018,318861.9,318861.9,15604,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363318,132774.00
01/09/2016 13:15,2,0.318,ACTIVE,212.16,339.04,60.012,1452363304,"201051344000417","219011344069620",29.08,0.00,0,321.61,352.57,9.4,7.1,0.022,312922.2,312922.2,15670,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363319,132775.00
01/09/2016 13:15,2,0.186,ACTIVE,211.48,348.96,59.970,1452363304,"274151322000083","219011344069620",32.30,1.50,0,335.14,350.77,6.1,4.0,0.031,588016.2,588016.2,4828,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363320,132776.00
01/09/2016 13:15,2,0.146,ACTIVE,211.93,337.54,59.975,1452363304,"274151322000076","219011344069620",30.49,1.00,0,336.34,341.75,4.6,2.5,0.013,624640.0,624640.0,4808,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363322,132777.00
01/09/2016 13:15,2,0.254,ACTIVE,212.38,339.34,59.975,1452363304,"201051344000868","219011344069620",29.76,-2.50,0,333.63,345.66,7.7,5.5,0.018,304670.8,304670.8,10918,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363323,132778.00
01/09/2016 13:15,2,0.227,ACTIVE,211.70,339.04,59.965,1452363304,"274151322000095","219011344069620",30.81,1.00,0,335.14,345.66,7.1,4.9,0.035,617322.8,617322.8,4838,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363324,132779.00
01/09/2016 13:15,2,0.223,ACTIVE,212.38,340.85,60.002,1452363304,"201051344000988","219011344069620",29.22,-1.50,0,315.90,357.68,6.6,4.5,0.018,304664.7,304664.7,10955,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363324,132780.00
01/09/2016 13:15,2,0.213,ALERT,211.70,337.54,59.970,1452363304,"201051344001025","219011344069620",30.04,-1.00,0,299.07,342.95,6.5,4.4,0.013,317019.4,317019.4,15583,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363326,132781.00
01/09/2016 13:15,2,0.264,ACTIVE,212.38,339.04,59.986,1452363304,"201051344000458","219011344069620",31.25,0.00,0,325.82,351.97,8.4,6.2,0.018,314721.6,314721.6,10968,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363327,132782.00
01/09/2016 13:15,2,0.268,ACTIVE,213.06,340.85,59.933,1452363304,"201051344000853","219011344069620",26.54,-2.00,0,317.70,358.58,7.2,5.0,0.018,312031.9,312031.9,10949,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363328,132783.00
01/09/2016 13:15,2,0.303,ACTIVE,212.38,340.25,59.975,1452363304,"201051344000685","219011344069620",31.37,-0.50,0,334.54,345.06,9.7,7.4,0.035,318283.4,318283.4,15632,0,0,0,L,1122011218,0,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363329,132784.00
01/09/2016 13:15,2,0.289,ACTIVE,212.38,339.34,60.012,1452363304,"201051344000917","219011344069620",30.40,0.50,0,331.83,344.45,8.9,6.7,0.027,316009.4,316009.4,15632,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363330,132785.00
01/09/2016 13:15,2,0.289,ACTIVE,212.38,339.95,59.965,1452363304,"201051344001145","219011344069620",30.91,-0.50,0,333.93,345.66,9.1,6.9,0.035,319231.3,319231.3,15637,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363331,132786.00
01/09/2016 13:15,2,0.283,ACTIVE,212.16,338.74,59.981,1452363304,"201051344000651","219011344069620",28.75,-1.50,0,321.31,354.07,8.3,6.1,0.018,313376.2,313376.2,15610,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363332,132787.00
01/09/2016 13:15,2,0.268,ACTIVE,211.25,355.88,59.975,1452363304,"274151322000088","219011344069620",33.02,2.50,0,335.44,363.69,9.0,6.8,0.044,570901.9,570901.9,4754,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363333,132788.00
01/09/2016 13:15,2,0.166,ACTIVE,212.16,342.35,59.970,1452363304,"274151322000068","219011344069620",31.71,2.00,0,336.34,344.15,5.3,3.2,0.022,478000.4,478000.4,5030,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363334,132789.00
01/09/2016 13:15,2,0.217,ACTIVE,211.70,337.54,59.975,1452363304,"201051344001135","219011344069620",31.13,0.00,0,332.43,342.05,6.9,4.7,0.018,309869.1,309869.1,15590,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363334,132790.00
01/09/2016 13:15,2,0.281,ACTIVE,212.16,339.95,59.991,1452363304,"201051344000594","219011344069620",30.59,-1.00,0,333.03,343.85,8.8,6.5,0.027,315754.2,315754.2,10967,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363335,132791.00
01/09/2016 13:15,2,0.268,ACTIVE,212.16,338.14,59.975,1452363304,"201051344001203","219011344069620",29.44,-0.50,0,333.93,344.45,8.0,5.8,0.027,316332.5,316332.5,15605,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363336,132792.00
01/09/2016 13:15,2,0.273,ACTIVE,211.48,356.48,59.981,1452363304,"274151322000054","219011344069620",33.06,2.50,0,335.44,362.79,9.2,6.9,0.044,583253.7,583253.7,4764,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363337,132793.00
01/09/2016 13:15,2,0.254,ACTIVE,212.83,339.65,59.981,1452363304,"201051344000867","219011344069620",29.62,-1.00,0,330.03,349.26,7.7,5.5,0.022,305007.7,305007.7,10949,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363338,132794.00
01/09/2016 13:15,2,0.332,ACTIVE,211.93,338.74,59.975,1452363304,"201051344001093","219011344069620",30.93,0.50,0,333.03,344.76,10.4,8.2,0.027,314766.1,314766.1,15611,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363339,132795.00
01/09/2016 13:15,2,0.201,ACTIVE,212.16,339.95,59.986,1452363304,"201051344000900","219011344069620",30.89,-2.50,0,333.03,350.77,6.3,4.2,0.027,318361.7,318361.7,10910,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363340,132796.00
01/09/2016 13:15,2,0.268,ACTIVE,212.83,349.26,59.986,1452363304,"201051344000648","219011344069620",32.44,-2.50,0,334.84,351.67,8.8,6.6,0.022,311958.4,311958.4,10943,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363341,132797.00
01/09/2016 13:15,2,0.287,ACTIVE,212.61,346.56,59.970,1452363304,"201051344000569","219011344069620",32.12,-1.50,0,334.54,359.18,9.4,7.1,0.027,319923.8,319923.8,10901,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363342,132798.00
01/09/2016 13:15,2,0.258,ACTIVE,212.38,339.04,59.965,1452363304,"201051344000983","219011344069620",30.83,-1.50,0,333.33,344.76,8.1,5.9,0.027,314863.4,314863.4,10934,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363343,132799.00
01/09/2016 13:15,2,0.229,ACTIVE,212.83,339.95,59.986,1452363304,"201051344001158","219011344069620",29.12,-2.00,0,313.50,359.78,6.8,4.6,0.018,309915.4,309915.4,10979,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363344,132800.00
01/09/2016 13:15,2,0.338,ACTIVE,213.06,341.45,60.002,1452363304,"201051344000576","219011344069620",30.42,-2.00,0,335.14,346.26,10.5,8.2,0.031,312948.8,312948.8,10908,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363345,132801.00
01/09/2016 13:15,2,0.252,ACTIVE,211.48,367.90,59.970,1452363304,"274151322000087","219011344069620",34.37,3.30,0,335.14,371.51,8.8,6.5,0.031,558366.5,558366.5,4795,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452363346,132802.00
01/09/2016 13:30,2,0.270,ACTIVE,213.06,340.25,59.975,1452364203,"201051344000645","219011344069620",30.38,-1.50,0,335.14,345.36,8.3,6.1,0.027,313244.1,313244.1,10920,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364204,132803.00
01/09/2016 13:30,2,0.221,ACTIVE,211.70,356.18,59.965,1452364203,"274151322000085","219011344069620",33.10,2.00,0,335.74,368.80,7.4,5.2,0.031,585903.4,585903.4,4781,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364205,132804.00
01/09/2016 13:30,2,0.275,ACTIVE,213.29,341.75,59.938,1452364203,"201051344000633","219011344069620",28.69,-1.50,0,333.93,347.46,8.0,5.8,0.022,305739.0,305739.0,10979,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364206,132805.00
01/09/2016 13:30,2,0.266,ACTIVE,212.61,339.65,60.018,1452364203,"201051344000469","219011344069620",28.88,-3.00,0,314.70,364.29,7.8,5.6,0.013,307155.3,307155.3,10951,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364207,132806.00
01/09/2016 13:30,2,0.242,ACTIVE,211.93,339.04,59.938,1452364203,"201051344000646","219011344069620",28.53,-0.50,0,332.13,343.55,7.0,4.9,0.018,311513.9,311513.9,15605,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364208,132807.00
01/09/2016 13:30,2,0.180,ACTIVE,211.25,338.44,59.975,1452364203,"274151322000052","219011344069620",30.20,1.00,0,333.93,341.45,5.5,3.4,0.018,593705.1,593705.1,4800,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364209,132808.00
01/09/2016 13:30,2,0.244,ACTIVE,212.16,339.34,59.981,1452364203,"201051344000585","219011344069620",29.04,0.00,0,333.03,343.85,7.2,5.0,0.018,316430.8,316430.8,15597,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364210,132809.00
01/09/2016 13:30,2,0.285,ACTIVE,212.16,338.74,59.975,1452364203,"201051344001230","219011344069620",28.65,-0.50,0,332.13,343.25,8.3,6.1,0.027,314637.1,314637.1,15649,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364211,132810.00
01/09/2016 13:30,2,0.268,ACTIVE,212.61,339.34,59.970,1452364203,"201051344000582","219011344069620",30.51,-1.00,0,333.33,343.55,8.3,6.1,0.027,309596.2,309596.2,15594,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364212,132811.00
01/09/2016 13:30,2,0.289,ACTIVE,211.93,338.14,59.991,1452364203,"201051344000955","219011344069620",28.41,0.00,0,332.13,342.65,8.3,6.1,0.022,318933.1,318933.1,15575,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364213,132812.00
01/09/2016 13:30,2,0.137,ACTIVE,211.70,338.44,59.965,1452364203,"274151322000094","219011344069620",30.71,0.00,0,336.04,346.56,4.2,2.2,0.018,477714.0,477714.0,5039,0,0,0,L,1151911521,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364214,132813.00
01/09/2016 13:30,2,0.283,ACTIVE,212.61,339.34,60.018,1452364203,"201051344000579","219011344069620",29.94,-1.00,0,334.84,344.76,8.6,6.4,0.018,320335.4,320335.4,10959,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364215,132814.00
01/09/2016 13:30,2,0.293,ACTIVE,211.93,338.14,59.981,1452364203,"201051344000890","219011344069620",30.79,0.00,0,332.43,349.26,9.2,7.0,0.022,317068.3,317068.3,15656,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364216,132815.00
01/09/2016 13:30,2,0.266,ACTIVE,212.16,340.85,60.028,1452364203,"201051344000438","219011344069620",31.53,-0.50,0,334.84,357.38,8.5,6.3,0.013,318863.4,318863.4,15605,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364216,132816.00
01/09/2016 13:30,2,0.314,ACTIVE,212.38,339.04,59.965,1452364203,"201051344000417","219011344069620",28.49,0.00,0,333.03,343.55,9.1,6.9,0.018,312923.8,312923.8,15671,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364217,132817.00
01/09/2016 13:30,2,0.180,ACTIVE,212.16,339.04,59.981,1452364203,"274151322000083","219011344069620",31.37,1.50,0,335.14,354.97,5.8,3.6,0.018,588017.0,588017.0,4829,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364218,132818.00
01/09/2016 13:30,2,0.139,ACTIVE,212.38,339.34,59.991,1452364203,"274151322000076","219011344069620",30.47,1.00,0,336.34,342.05,4.3,2.2,0.009,624640.4,624640.4,4809,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364219,132819.00
01/09/2016 13:30,2,0.246,ACTIVE,212.61,339.65,59.959,1452364203,"201051344000868","219011344069620",29.12,-2.50,0,333.63,344.15,7.3,5.1,0.018,304672.0,304672.0,10919,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364220,132820.00
01/09/2016 13:30,2,0.213,ACTIVE,211.93,337.54,59.949,1452364203,"274151322000095","219011344069620",30.42,1.00,0,335.14,341.75,6.6,4.4,0.022,617323.7,617323.7,4839,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364221,132821.00
01/09/2016 13:30,2,0.205,ACTIVE,212.38,341.15,59.991,1452364203,"201051344000988","219011344069620",30.20,-1.50,0,331.83,346.86,6.3,4.2,0.018,304665.6,304665.6,10956,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364222,132822.00
01/09/2016 13:30,2,0.211,ACTIVE,211.93,337.54,59.959,1452364203,"201051344001025","219011344069620",28.63,-1.00,0,320.71,356.78,6.2,4.0,0.009,317020.3,317020.3,15585,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364223,132823.00
01/09/2016 13:30,2,0.256,ACTIVE,212.61,339.04,59.970,1452364203,"201051344000458","219011344069620",30.79,-0.50,0,333.63,345.96,8.0,5.8,0.018,314722.9,314722.9,10969,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364224,132824.00
01/09/2016 13:30,2,0.264,ACTIVE,213.29,341.15,59.959,1452364203,"201051344000853","219011344069620",25.70,-2.00,0,335.74,346.56,6.9,4.7,0.013,312033.0,312033.0,10950,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364225,132825.00
01/09/2016 13:30,2,0.291,ACTIVE,212.61,340.25,59.970,1452364203,"201051344000685","219011344069620",31.13,-0.50,0,333.63,348.06,9.2,7.0,0.031,318285.0,318285.0,15633,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364226,132826.00
01/09/2016 13:30,2,0.275,ACTIVE,212.38,339.95,59.991,1452364203,"201051344000917","219011344069620",30.38,0.50,0,333.93,344.76,8.5,6.3,0.022,316010.8,316010.8,15633,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364227,132827.00
01/09/2016 13:30,2,0.270,ACTIVE,212.38,341.15,59.965,1452364203,"201051344001145","219011344069620",31.51,-1.00,0,333.93,345.66,8.6,6.4,0.031,319232.8,319232.8,15638,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364229,132828.00
01/09/2016 13:30,2,0.266,ACTIVE,212.16,338.74,59.970,1452364203,"201051344000651","219011344069620",29.38,-2.00,0,333.63,343.85,7.9,5.7,0.013,313377.4,313377.4,15611,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364229,132829.00
01/09/2016 13:30,2,0.248,ACTIVE,211.25,352.57,59.933,1452364203,"274151322000088","219011344069620",32.74,2.50,0,335.14,366.40,8.3,6.1,0.044,570903.2,570903.2,4755,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364230,132830.00
01/09/2016 13:30,2,0.154,ACTIVE,212.38,339.04,59.965,1452364203,"274151322000068","219011344069620",31.13,1.50,0,336.34,353.47,4.9,2.8,0.018,478001.0,478001.0,5031,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364231,132831.00
01/09/2016 13:30,2,0.211,ACTIVE,211.93,337.84,59.959,1452364203,"201051344001135","219011344069620",30.63,-0.50,0,332.73,343.25,6.6,4.4,0.018,309870.1,309870.1,15591,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364232,132832.00
01/09/2016 13:30,2,0.273,ACTIVE,212.38,339.04,59.970,1452364203,"201051344000594","219011344069620",29.86,-1.00,0,332.43,344.15,8.3,6.1,0.022,315755.6,315755.6,10968,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364233,132833.00
01/09/2016 13:30,2,0.258,ACTIVE,212.16,338.74,59.975,1452364203,"201051344001203","219011344069620",29.26,-1.00,0,334.24,345.36,7.6,5.4,0.022,316333.8,316333.8,15606,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364234,132834.00
01/09/2016 13:30,2,0.252,ACTIVE,211.70,352.87,59.996,1452364203,"274151322000054","219011344069620",32.80,2.50,0,335.44,365.49,8.4,6.2,0.035,583255.0,583255.0,4765,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364235,132835.00
01/09/2016 13:30,2,0.252,ACTIVE,213.06,339.34,59.965,1452364203,"201051344000867","219011344069620",28.92,-1.00,0,334.24,345.06,7.4,5.2,0.018,305008.8,305008.8,10950,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364236,132836.00
01/09/2016 13:30,2,0.328,ACTIVE,212.16,339.34,59.970,1452364203,"201051344001093","219011344069620",30.28,0.00,0,333.33,343.85,10.1,7.8,0.027,314767.9,314767.9,15612,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364237,132837.00
01/09/2016 13:30,2,0.186,ACTIVE,212.38,340.55,59.959,1452364203,"201051344000900","219011344069620",31.39,-2.50,0,333.33,352.57,6.0,3.8,0.022,318362.5,318362.5,10911,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364238,132838.00
01/09/2016 13:30,2,0.268,ACTIVE,212.83,345.06,59.965,1452364203,"201051344000648","219011344069620",31.99,-3.00,0,336.04,354.37,8.7,6.5,0.018,311959.9,311959.9,10944,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364239,132839.00
01/09/2016 13:30,2,0.279,ACTIVE,212.61,339.65,59.938,1452364203,"201051344000569","219011344069620",31.35,-2.00,0,335.14,357.08,8.9,6.6,0.027,319925.3,319925.3,10902,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364240,132840.00
01/09/2016 13:30,2,0.248,ACTIVE,212.61,339.04,59.959,1452364203,"201051344000983","219011344069620",29.94,-2.00,0,333.03,344.15,7.6,5.4,0.022,314864.6,314864.6,10935,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364240,132841.00
01/09/2016 13:30,2,0.227,ACTIVE,212.61,339.65,59.959,1452364203,"201051344001158","219011344069620",28.05,-2.50,0,333.33,344.45,6.5,4.3,0.009,309916.4,309916.4,10980,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364241,132842.00
01/09/2016 13:30,2,0.318,ACTIVE,212.83,340.55,59.965,1452364203,"201051344000576","219011344069620",30.77,-2.50,0,334.84,346.56,9.9,7.6,0.031,312950.6,312950.6,10909,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364242,132843.00
01/09/2016 13:30,2,0.246,ACTIVE,211.93,360.38,59.954,1452364203,"274151322000087","219011344069620",33.64,3.30,0,334.84,373.01,8.4,6.2,0.031,558367.9,558367.9,4796,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452364243,132844.00
01/09/2016 13:45,2,0.250,ACTIVE,212.83,339.65,59.970,1452365104,"201051344000645","219011344069620",30.00,-1.50,0,335.14,345.66,7.6,5.4,0.018,313245.4,313245.4,10921,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365105,132845.00
01/09/2016 13:45,2,0.195,ACTIVE,211.48,351.37,59.959,1452365104,"274151322000085","219011344069620",32.72,1.50,0,336.04,363.39,6.5,4.3,0.018,585904.4,585904.4,4782,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365106,132846.00
01/09/2016 13:45,2,0.264,ACTIVE,212.83,340.85,59.970,1452365104,"201051344000633","219011344069620",27.04,-2.00,0,331.23,350.77,7.2,5.1,0.013,305740.2,305740.2,10980,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365107,132847.00
01/09/2016 13:45,2,0.252,ACTIVE,212.38,339.65,59.965,1452365104,"201051344000469","219011344069620",27.43,-3.00,0,309.59,361.59,7.1,4.9,0.009,307156.5,307156.5,10952,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365108,132848.00
01/09/2016 13:45,2,0.227,ACTIVE,211.70,339.04,59.965,1452365104,"201051344000646","219011344069620",28.41,-1.00,0,331.53,345.96,6.5,4.4,0.013,311514.9,311514.9,15606,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365109,132849.00
01/09/2016 13:45,2,0.162,ACTIVE,211.25,336.64,60.002,1452365104,"274151322000052","219011344069620",29.98,1.00,0,334.54,341.45,5.0,2.9,0.000,593705.7,593705.7,4801,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365110,132850.00
01/09/2016 13:45,2,0.215,ACTIVE,212.38,339.34,59.970,1452365104,"201051344000585","219011344069620",29.70,-0.50,0,333.33,343.85,6.5,4.3,0.009,316431.8,316431.8,15598,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365110,132851.00
