ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 13:45,2,0.268,ACTIVE,212.16,337.84,59.975,1452365104,"201051344001230","219011344069620",27.83,-1.00,0,331.53,343.25,7.6,5.4,0.013,314638.4,314638.4,15650,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365111,132852.00
01/09/2016 13:45,2,0.238,ACTIVE,212.61,338.74,59.970,1452365104,"201051344000582","219011344069620",30.93,-1.50,0,333.03,344.76,7.5,5.3,0.009,309597.5,309597.5,15595,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365112,132853.00
01/09/2016 13:45,2,0.277,ACTIVE,211.70,338.14,59.965,1452365104,"201051344000955","219011344069620",27.83,-0.50,0,332.73,342.65,7.8,5.7,0.009,318934.4,318934.4,15576,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365113,132854.00
01/09/2016 13:45,2,0.119,ACTIVE,211.48,338.74,59.965,1452365104,"274151322000094","219011344069620",30.38,0.00,0,336.04,341.75,3.7,1.6,0.018,477714.3,477714.3,5040,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365114,132855.00
01/09/2016 13:45,2,0.273,ACTIVE,212.16,338.74,59.986,1452365104,"201051344000579","219011344069620",28.61,-1.00,0,334.24,343.85,8.0,5.8,0.013,320336.7,320336.7,10960,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365115,132856.00
01/09/2016 13:45,2,0.264,ACTIVE,211.93,338.14,59.996,1452365104,"201051344000890","219011344069620",31.15,0.00,0,333.33,343.55,8.4,6.2,0.018,317069.8,317069.8,15657,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365116,132857.00
01/09/2016 13:45,2,0.275,ACTIVE,212.16,338.74,59.975,1452365104,"201051344000438","219011344069620",28.33,-0.50,0,333.93,350.17,7.9,5.7,0.009,318864.7,318864.7,15606,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365117,132858.00
01/09/2016 13:45,2,0.305,ACTIVE,212.16,338.14,59.975,1452365104,"201051344000417","219011344069620",27.31,-0.50,0,328.82,348.36,8.4,6.2,0.013,312925.2,312925.2,15672,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365118,132859.00
01/09/2016 13:45,2,0.160,ACTIVE,211.70,337.84,59.970,1452365104,"274151322000083","219011344069620",30.69,1.00,0,335.44,349.56,5.0,2.9,0.013,588017.6,588017.6,4830,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365119,132860.00
01/09/2016 13:45,2,0.123,ACTIVE,211.93,338.14,59.954,1452365104,"274151322000076","219011344069620",30.10,1.00,0,336.04,341.75,3.8,1.7,0.009,624640.8,624640.8,4810,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365120,132861.00
01/09/2016 13:45,2,0.236,ACTIVE,212.16,339.04,59.986,1452365104,"201051344000868","219011344069620",27.14,-3.00,0,333.93,344.15,6.5,4.4,0.009,304673.0,304673.0,10920,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365121,132862.00
01/09/2016 13:45,2,0.189,ACTIVE,211.25,338.14,59.944,1452365104,"274151322000095","219011344069620",29.86,0.50,0,335.44,342.05,5.7,3.6,0.022,617324.5,617324.5,4840,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365122,132863.00
01/09/2016 13:45,2,0.189,ACTIVE,212.16,339.95,59.965,1452365104,"201051344000988","219011344069620",29.08,-1.50,0,327.02,351.37,5.6,3.5,0.004,304666.4,304666.4,10957,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365123,132864.00
01/09/2016 13:45,2,0.195,ACTIVE,211.93,338.14,59.944,1452365104,"201051344001025","219011344069620",28.15,-1.00,0,308.69,361.29,5.6,3.5,0.000,317021.1,317021.1,15586,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365123,132865.00
01/09/2016 13:45,2,0.244,ACTIVE,212.16,338.14,59.965,1452365104,"201051344000458","219011344069620",29.64,-0.50,0,333.93,344.45,7.3,5.2,0.009,314724.1,314724.1,10970,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365124,132866.00
01/09/2016 13:45,2,0.252,ACTIVE,212.83,340.25,59.975,1452365104,"201051344000853","219011344069620",24.33,-2.50,0,324.62,354.67,6.2,4.1,0.009,312033.9,312033.9,10951,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365125,132867.00
01/09/2016 13:45,2,0.279,ACTIVE,212.38,339.95,59.970,1452365104,"201051344000685","219011344069620",30.14,-0.50,0,333.03,345.36,8.6,6.3,0.027,318286.5,318286.5,15634,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365126,132868.00
01/09/2016 13:45,2,0.264,ACTIVE,212.16,339.65,59.938,1452365104,"201051344000917","219011344069620",29.00,0.00,0,332.43,345.06,7.8,5.6,0.027,316012.1,316012.1,15634,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365127,132869.00
01/09/2016 13:45,2,0.254,ACTIVE,212.38,339.95,59.970,1452365104,"201051344001145","219011344069620",30.53,-1.00,0,334.84,345.36,7.9,5.7,0.022,319234.1,319234.1,15639,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365128,132870.00
01/09/2016 13:45,2,0.271,ACTIVE,212.16,339.04,59.959,1452365104,"201051344000651","219011344069620",26.36,-2.00,0,334.24,343.25,7.3,5.1,0.009,313378.6,313378.6,15612,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365129,132871.00
01/09/2016 13:45,2,0.219,ACTIVE,211.03,354.67,59.970,1452365104,"274151322000088","219011344069620",33.00,2.00,0,335.14,364.29,7.3,5.1,0.031,570904.3,570904.3,4756,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365130,132872.00
01/09/2016 13:45,2,0.137,ACTIVE,211.70,338.44,59.965,1452365104,"274151322000068","219011344069620",30.53,1.50,0,336.34,342.35,4.2,2.1,0.013,478001.4,478001.4,5032,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365131,132873.00
01/09/2016 13:45,2,0.193,ACTIVE,211.93,337.24,59.970,1452365104,"201051344001135","219011344069620",29.62,-0.50,0,333.33,342.65,5.8,3.7,0.013,309870.9,309870.9,15592,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365132,132874.00
01/09/2016 13:45,2,0.244,ACTIVE,211.93,339.04,59.981,1452365104,"201051344000594","219011344069620",30.42,-1.00,0,333.03,343.85,7.6,5.4,0.018,315756.8,315756.8,10969,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365133,132875.00
01/09/2016 13:45,2,0.252,ACTIVE,212.16,338.74,59.933,1452365104,"201051344001203","219011344069620",27.85,-1.00,0,334.84,344.76,7.1,4.9,0.018,316334.9,316334.9,15607,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365134,132876.00
01/09/2016 13:45,2,0.197,ACTIVE,211.25,363.39,59.965,1452365104,"274151322000054","219011344069620",33.83,2.50,0,335.14,365.49,6.8,4.7,0.031,583256.1,583256.1,4766,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365135,132877.00
01/09/2016 13:45,2,0.238,ACTIVE,212.61,338.44,59.975,1452365104,"201051344000867","219011344069620",27.71,-1.50,0,334.24,344.45,6.7,4.6,0.013,305009.9,305009.9,10951,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365135,132878.00
01/09/2016 13:45,2,0.309,ACTIVE,211.93,339.04,59.944,1452365104,"201051344001093","219011344069620",29.34,0.00,0,333.03,344.76,9.2,7.0,0.022,314769.5,314769.5,15613,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365136,132879.00
01/09/2016 13:45,2,0.168,ACTIVE,212.16,339.65,59.970,1452365104,"201051344000900","219011344069620",30.43,-2.50,0,333.63,346.86,5.2,3.1,0.018,318363.2,318363.2,10912,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365137,132880.00
01/09/2016 13:45,2,0.258,ACTIVE,212.61,339.65,60.018,1452365104,"201051344000648","219011344069620",31.03,-3.00,0,335.74,350.47,8.2,5.9,0.018,311961.2,311961.2,10945,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365138,132881.00
01/09/2016 13:45,2,0.250,ACTIVE,212.38,352.57,59.975,1452365104,"201051344000569","219011344069620",32.78,-2.00,0,335.14,355.28,8.3,6.1,0.018,319926.7,319926.7,10903,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365139,132882.00
01/09/2016 13:45,2,0.234,ACTIVE,212.16,338.44,59.970,1452365104,"201051344000983","219011344069620",28.78,-2.00,0,334.24,344.45,6.8,4.7,0.013,314865.7,314865.7,10936,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365140,132883.00
01/09/2016 13:45,2,0.223,ACTIVE,212.38,339.34,59.981,1452365104,"201051344001158","219011344069620",26.18,-2.50,0,325.22,349.86,5.9,3.8,0.013,309917.2,309917.2,10981,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365141,132884.00
01/09/2016 13:45,2,0.299,ACTIVE,212.83,340.55,59.975,1452365104,"201051344000576","219011344069620",29.98,-2.50,0,335.14,345.66,9.1,6.9,0.022,312952.2,312952.2,10910,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365142,132885.00
01/09/2016 13:45,2,0.229,ACTIVE,211.48,343.25,59.986,1452365104,"274151322000087","219011344069620",31.65,3.00,0,335.14,367.30,7.4,5.2,0.027,558369.0,558369.0,4797,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452365143,132886.00
01/09/2016 14:00,2,0.221,ACTIVE,213.06,339.95,59.986,1452366003,"201051344000645","219011344069620",26.76,-2.00,0,334.54,344.45,6.0,3.8,0.009,313246.6,313246.6,10922,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366004,132887.00
01/09/2016 14:00,2,0.135,ACTIVE,211.70,338.14,59.944,1452366003,"274151322000085","219011344069620",30.51,1.50,0,335.74,363.09,4.2,2.1,0.009,585905.3,585905.3,4783,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366005,132888.00
01/09/2016 14:00,2,0.193,ALERT,213.29,342.05,59.959,1452366003,"201051344000633","219011344069620",27.61,-2.00,0,298.77,346.56,5.4,3.3,0.000,305741.3,305741.3,10981,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366007,132889.00
01/09/2016 14:00,2,0.211,ALERT,212.61,303.88,59.970,1452366003,"201051344000469","219011344069620",24.11,-3.50,0,299.67,344.15,5.2,3.1,0.000,307157.5,307157.5,10953,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366009,132890.00
01/09/2016 14:00,2,0.170,ALERT,211.93,338.44,59.965,1452366003,"201051344000646","219011344069620",26.92,-0.50,0,300.57,359.78,4.7,2.6,0.000,311515.9,311515.9,15607,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366010,132891.00
01/09/2016 14:00,2,0.121,ACTIVE,211.48,337.84,59.970,1452366003,"274151322000052","219011344069620",28.82,1.00,0,334.84,341.45,3.6,1.5,0.004,593706.3,593706.3,4802,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366011,132892.00
01/09/2016 14:00,2,0.174,ALERT,212.16,339.04,59.970,1452366003,"201051344000585","219011344069620",27.04,-1.00,0,300.57,347.76,4.8,2.7,0.000,316432.7,316432.7,15599,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366013,132893.00
01/09/2016 14:00,2,0.195,ACTIVE,212.16,338.14,59.970,1452366003,"201051344001230","219011344069620",27.15,-0.50,0,332.13,342.65,5.4,3.3,0.009,314639.5,314639.5,15651,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366014,132894.00
01/09/2016 14:00,2,0.195,ACTIVE,212.61,338.44,59.944,1452366003,"201051344000582","219011344069620",28.01,-1.50,0,333.93,343.25,5.6,3.5,0.000,309598.6,309598.6,15596,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366015,132895.00
01/09/2016 14:00,2,0.252,ACTIVE,211.70,337.84,59.970,1452366003,"201051344000955","219011344069620",24.07,-0.50,0,318.00,353.47,6.2,4.0,0.000,318935.7,318935.7,15577,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366016,132896.00
01/09/2016 14:00,2,0.072,ACTIVE,211.48,338.74,60.002,1452366003,"274151322000094","219011344069620",29.22,0.00,0,336.04,341.45,2.1,0.2,0.004,477714.6,477714.6,5041,0,0,0,L,1151911521,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366017,132897.00
01/09/2016 14:00,2,0.248,ACTIVE,212.61,332.43,59.981,1452366003,"201051344000579","219011344069620",23.48,-1.00,0,327.92,349.26,6.0,3.8,0.000,320338.0,320338.0,10961,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366018,132898.00
01/09/2016 14:00,2,0.225,ACTIVE,212.16,337.84,59.965,1452366003,"201051344000890","219011344069620",28.61,0.00,0,333.03,349.56,6.5,4.4,0.009,317071.1,317071.1,15658,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366019,132899.00
01/09/2016 14:00,2,0.213,ACTIVE,212.16,338.44,59.970,1452366003,"201051344000438","219011344069620",27.79,-1.00,0,326.42,350.17,6.0,3.9,0.009,318865.9,318865.9,15607,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366020,132900.00
01/09/2016 14:00,2,0.270,ALERT,212.61,329.73,59.975,1452366003,"201051344000417","219011344069620",23.95,-0.50,0,299.67,343.55,6.5,4.4,0.000,312926.6,312926.6,15673,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366022,132901.00
01/09/2016 14:00,2,0.109,ACTIVE,211.93,337.24,59.959,1452366003,"274151322000083","219011344069620",29.36,1.00,0,335.74,342.95,3.3,1.3,0.000,588018.2,588018.2,4831,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366023,132902.00
01/09/2016 14:00,2,0.088,ALERT,212.38,320.71,59.965,1452366003,"274151322000076","219011344069620",25.90,0.50,0,299.07,341.75,2.4,0.4,0.000,624641.1,624641.1,4811,0,0,0,L,1151911521,0,121.78,122.46,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366025,132903.00
01/09/2016 14:00,2,0.176,ACTIVE,212.61,339.34,59.949,1452366003,"201051344000868","219011344069620",27.12,-3.00,0,323.11,351.67,4.8,2.8,0.004,304673.9,304673.9,10921,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366026,132904.00
01/09/2016 14:00,2,0.129,ACTIVE,211.70,338.74,59.954,1452366003,"274151322000095","219011344069620",27.73,0.50,0,335.14,341.75,3.6,1.5,0.013,617325.2,617325.2,4841,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366027,132905.00
01/09/2016 14:00,2,0.182,ALERT,212.38,303.58,59.981,1452366003,"201051344000988","219011344069620",21.27,-2.00,0,298.17,343.55,3.9,1.9,0.000,304667.1,304667.1,10958,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366029,132906.00
01/09/2016 14:00,2,0.158,ALERT,211.93,302.07,59.959,1452366003,"201051344001025","219011344069620",23.48,-1.50,0,299.97,341.45,3.8,1.7,0.000,317021.8,317021.8,15587,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366031,132907.00
01/09/2016 14:00,2,0.201,ACTIVE,212.61,330.33,59.938,1452366003,"201051344000458","219011344069620",26.32,-0.50,0,311.39,359.78,5.4,3.3,0.000,314725.2,314725.2,10971,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366032,132908.00
01/09/2016 14:00,2,0.184,ALERT,213.06,326.42,59.928,1452366003,"201051344000853","219011344069620",24.13,-2.50,0,300.27,343.55,4.5,2.5,0.000,312034.8,312034.8,10952,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366033,132909.00
01/09/2016 14:00,2,0.250,ACTIVE,212.61,339.95,59.959,1452366003,"201051344000685","219011344069620",25.25,-0.50,0,333.63,345.36,6.4,4.3,0.009,318287.8,318287.8,15635,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366034,132910.00
01/09/2016 14:00,2,0.225,ACTIVE,212.38,339.04,60.002,1452366003,"201051344000917","219011344069620",25.39,0.00,0,332.13,344.45,5.8,3.7,0.000,316013.3,316013.3,15635,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366035,132911.00
01/09/2016 14:00,2,0.193,ACTIVE,212.38,339.04,59.965,1452366003,"201051344001145","219011344069620",28.90,-1.00,0,334.54,344.45,5.7,3.5,0.013,319235.3,319235.3,15640,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366036,132912.00
01/09/2016 14:00,2,0.211,ALERT,212.38,326.12,59.928,1452366003,"201051344000651","219011344069620",25.31,-2.00,0,299.97,344.45,5.5,3.3,0.000,313379.7,313379.7,15613,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366038,132913.00
01/09/2016 14:00,2,0.146,ACTIVE,211.25,337.24,59.981,1452366003,"274151322000088","219011344069620",30.67,2.00,0,334.54,363.69,4.5,2.5,0.018,570905.3,570905.3,4757,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366039,132914.00
01/09/2016 14:00,2,0.090,ACTIVE,212.16,339.34,59.965,1452366003,"274151322000068","219011344069620",29.44,2.00,0,336.34,342.35,2.6,0.6,0.000,478001.8,478001.8,5033,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366040,132915.00
01/09/2016 14:00,2,0.156,ACTIVE,211.93,338.74,60.002,1452366003,"201051344001135","219011344069620",27.08,-1.00,0,319.81,353.47,4.3,2.2,0.000,309871.7,309871.7,15593,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366041,132916.00
01/09/2016 14:00,2,0.207,ACTIVE,212.38,338.74,59.954,1452366003,"201051344000594","219011344069620",27.10,-1.50,0,331.53,343.55,5.8,3.6,0.009,315758.0,315758.0,10970,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366042,132917.00
01/09/2016 14:00,2,0.219,ACTIVE,212.16,338.44,59.954,1452366003,"201051344001203","219011344069620",23.46,-1.00,0,332.73,349.26,5.2,3.1,0.000,316335.9,316335.9,15608,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366043,132918.00
01/09/2016 14:00,2,0.148,ACTIVE,211.48,337.54,59.954,1452366003,"274151322000054","219011344069620",30.59,2.50,0,334.84,370.60,4.7,2.6,0.009,583257.0,583257.0,4767,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366044,132919.00
01/09/2016 14:00,2,0.188,ACTIVE,212.83,344.76,59.965,1452366003,"201051344000867","219011344069620",26.48,-1.50,0,318.91,356.18,5.1,3.0,0.000,305010.8,305010.8,10952,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366045,132920.00
01/09/2016 14:00,2,0.275,ACTIVE,211.93,339.04,59.938,1452366003,"201051344001093","219011344069620",25.25,0.00,0,333.33,343.85,7.1,4.9,0.004,314771.1,314771.1,15614,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366045,132921.00
01/09/2016 14:00,2,0.133,ACTIVE,212.61,339.65,59.970,1452366003,"201051344000900","219011344069620",26.00,-2.50,0,333.33,346.56,3.5,1.5,0.004,318363.8,318363.8,10913,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366046,132922.00
01/09/2016 14:00,2,0.217,ACTIVE,212.83,339.34,59.959,1452366003,"201051344000648","219011344069620",28.17,-3.00,0,334.54,345.66,6.2,4.1,0.004,311962.5,311962.5,10946,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366047,132923.00
01/09/2016 14:00,2,0.217,ACTIVE,212.61,339.34,59.949,1452366003,"201051344000569","219011344069620",27.89,-2.00,0,336.04,358.28,6.2,4.0,0.009,319928.0,319928.0,10904,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366048,132924.00
01/09/2016 14:00,2,0.178,ACTIVE,212.38,338.74,59.986,1452366003,"201051344000983","219011344069620",27.93,-2.00,0,333.03,343.55,5.0,2.9,0.004,314866.6,314866.6,10937,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366049,132925.00
01/09/2016 14:00,2,0.158,ALERT,212.61,333.33,59.965,1452366003,"201051344001158","219011344069620",26.48,-2.50,0,300.57,343.55,4.2,2.2,0.000,309918.0,309918.0,10982,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366051,132926.00
01/09/2016 14:00,2,0.236,ACTIVE,213.29,340.85,59.959,1452366003,"201051344000576","219011344069620",28.55,-2.50,0,334.24,346.26,6.8,4.7,0.009,312953.7,312953.7,10911,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366052,132927.00
01/09/2016 14:00,2,0.160,ACTIVE,211.70,338.14,59.959,1452366003,"274151322000087","219011344069620",29.96,3.00,0,335.14,362.19,4.9,2.8,0.018,558370.0,558370.0,4798,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366053,132928.00
01/09/2016 14:15,2,0.221,ALERT,212.83,339.65,59.981,1452366903,"201051344000645","219011344069620",27.08,-2.00,0,301.17,343.55,6.0,3.9,0.004,313247.7,313247.7,10923,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366905,132929.00
01/09/2016 14:15,2,0.139,ACTIVE,211.70,337.54,59.970,1452366903,"274151322000085","219011344069620",30.55,1.50,0,335.14,341.45,4.4,2.3,0.013,585905.9,585905.9,4784,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366906,132930.00
01/09/2016 14:15,2,0.211,ACTIVE,213.06,339.95,59.970,1452366903,"201051344000633","219011344069620",26.30,-2.00,0,298.77,349.86,5.6,3.5,0.000,305742.2,305742.2,10983,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366907,132931.00
01/09/2016 14:15,2,0.211,ALERT,212.38,303.28,60.002,1452366903,"201051344000469","219011344069620",24.13,-3.50,0,300.57,351.97,5.2,3.1,0.000,307158.4,307158.4,10955,0,0,0,L,1122011218,0,120.65,122.01,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366909,132932.00
01/09/2016 14:15,2,0.209,ACTIVE,211.93,322.51,59.991,1452366903,"201051344000646","219011344069620",23.40,-1.00,0,299.37,353.17,5.0,2.9,0.000,311516.7,311516.7,15609,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366910,132933.00
01/09/2016 14:15,2,0.121,ACTIVE,211.25,337.84,59.954,1452366903,"274151322000052","219011344069620",28.90,1.00,0,317.40,351.07,3.6,1.5,0.004,593706.8,593706.8,4803,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366911,132934.00
01/09/2016 14:15,2,0.176,ACTIVE,212.16,339.04,59.954,1452366903,"201051344000585","219011344069620",27.19,-0.50,0,299.67,341.75,4.9,2.8,0.000,316433.5,316433.5,15601,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366912,132935.00
01/09/2016 14:15,2,0.197,ALERT,212.16,338.14,59.965,1452366903,"201051344001230","219011344069620",27.25,-1.00,0,300.57,341.15,5.5,3.4,0.009,314640.4,314640.4,15652,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366914,132936.00
01/09/2016 14:15,2,0.219,ALERT,212.61,339.34,59.975,1452366903,"201051344000582","219011344069620",25.41,-1.50,0,301.17,342.95,5.7,3.6,0.000,309599.6,309599.6,15597,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366915,132937.00
01/09/2016 14:15,2,0.246,ALERT,211.70,337.54,59.954,1452366903,"201051344000955","219011344069620",24.81,-0.50,0,299.97,342.35,6.2,4.1,0.004,318936.8,318936.8,15578,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366917,132938.00
01/09/2016 14:15,2,0.074,ALERT,211.48,338.44,59.996,1452366903,"274151322000094","219011344069620",29.32,0.00,0,298.77,425.31,2.2,0.2,0.000,477714.7,477714.7,5042,0,0,0,L,1151911521,0,121.10,122.23,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366919,132939.00
01/09/2016 14:15,2,0.250,ALERT,212.38,337.24,59.959,1452366903,"201051344000579","219011344069620",23.74,-1.00,0,302.07,341.45,6.0,3.9,0.000,320339.1,320339.1,10962,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366921,132940.00
01/09/2016 14:15,2,0.225,ALERT,211.70,338.14,59.954,1452366903,"201051344000890","219011344069620",28.73,0.00,0,300.57,342.05,6.5,4.4,0.009,317072.3,317072.3,15659,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366923,132941.00
01/09/2016 14:15,2,0.252,ALERT,212.16,338.74,59.970,1452366903,"201051344000438","219011344069620",23.89,-1.00,0,300.27,343.55,6.1,4.0,0.000,318867.0,318867.0,15608,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366924,132942.00
01/09/2016 14:15,2,0.281,ACTIVE,212.38,330.33,59.965,1452366903,"201051344000417","219011344069620",23.40,-0.50,0,299.37,342.35,6.7,4.5,0.000,312927.8,312927.8,15675,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366925,132943.00
01/09/2016 14:15,2,0.111,ACTIVE,211.70,339.04,59.959,1452366903,"274151322000083","219011344069620",29.60,1.00,0,311.39,358.58,3.4,1.3,0.013,588018.6,588018.6,4832,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366927,132944.00
01/09/2016 14:15,2,0.088,ACTIVE,212.16,319.21,59.959,1452366903,"274151322000076","219011344069620",25.82,0.50,0,298.77,349.26,2.4,0.3,0.000,624641.3,624641.3,4813,0,0,0,L,1151911521,0,121.78,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366928,132945.00
01/09/2016 14:15,2,0.178,ALERT,212.38,339.65,59.959,1452366903,"201051344000868","219011344069620",27.19,-2.50,0,302.07,342.05,5.0,2.9,0.009,304674.7,304674.7,10922,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366930,132946.00
01/09/2016 14:15,2,0.119,ACTIVE,211.48,337.84,59.959,1452366903,"274151322000095","219011344069620",29.94,0.50,0,334.84,341.15,3.7,1.6,0.009,617325.7,617325.7,4842,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366931,132947.00
01/09/2016 14:15,2,0.164,ALERT,212.16,314.10,59.970,1452366903,"201051344000988","219011344069620",23.62,-2.00,0,299.07,349.26,4.0,1.9,0.000,304667.7,304667.7,10960,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366932,132948.00
01/09/2016 14:15,2,0.162,ALERT,211.70,301.47,59.959,1452366903,"201051344001025","219011344069620",22.90,-2.00,0,299.97,338.44,3.8,1.7,0.000,317022.3,317022.3,15589,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366935,132949.00
01/09/2016 14:15,2,0.199,ALERT,212.38,330.03,59.965,1452366903,"201051344000458","219011344069620",26.32,-0.50,0,301.47,349.26,5.4,3.3,0.000,314726.1,314726.1,10972,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366936,132950.00
01/09/2016 14:15,2,0.191,ACTIVE,213.06,323.41,59.965,1452366903,"201051344000853","219011344069620",23.30,-3.00,0,300.87,349.56,4.5,2.5,0.000,312035.5,312035.5,10954,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366937,132951.00
01/09/2016 14:15,2,0.250,ALERT,212.38,339.34,59.959,1452366903,"201051344000685","219011344069620",25.56,-0.50,0,299.67,344.45,6.5,4.3,0.009,318289.0,318289.0,15636,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366939,132952.00
01/09/2016 14:15,2,0.230,ALERT,212.16,339.04,59.954,1452366903,"201051344000917","219011344069620",24.71,0.00,0,299.07,343.55,5.8,3.7,0.004,316014.3,316014.3,15636,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366941,132953.00
01/09/2016 14:15,2,0.201,ACTIVE,212.16,338.74,59.938,1452366903,"201051344001145","219011344069620",28.39,-1.00,0,313.80,359.78,5.8,3.7,0.009,319236.3,319236.3,15641,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366942,132954.00
01/09/2016 14:15,2,0.207,ALERT,211.93,331.53,59.959,1452366903,"201051344000651","219011344069620",26.06,-2.50,0,299.67,350.77,5.5,3.4,0.000,313380.6,313380.6,15615,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366944,132955.00
01/09/2016 14:15,2,0.148,ACTIVE,211.03,337.84,59.970,1452366903,"274151322000088","219011344069620",30.69,2.00,0,334.54,349.56,4.6,2.5,0.009,570906.1,570906.1,4758,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366945,132956.00
01/09/2016 14:15,2,0.090,ACTIVE,211.93,338.74,59.986,1452366903,"274151322000068","219011344069620",29.40,1.50,0,312.89,357.08,2.7,0.7,0.000,478002.0,478002.0,5034,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366945,132957.00
01/09/2016 14:15,2,0.152,ALERT,211.70,337.54,59.928,1452366903,"201051344001135","219011344069620",27.02,-1.00,0,300.27,345.06,4.2,2.1,0.000,309872.3,309872.3,15594,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366947,132958.00
01/09/2016 14:15,2,0.201,ALERT,211.93,338.44,59.933,1452366903,"201051344000594","219011344069620",27.97,-1.50,0,300.87,341.45,5.7,3.6,0.000,315758.9,315758.9,10971,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366949,132959.00
01/09/2016 14:15,2,0.217,ALERT,211.93,338.14,59.965,1452366903,"201051344001203","219011344069620",24.01,-1.50,0,299.67,343.25,5.3,3.2,0.000,316336.8,316336.8,15609,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366951,132960.00
01/09/2016 14:15,2,0.152,ACTIVE,211.25,338.14,59.959,1452366903,"274151322000054","219011344069620",30.63,2.00,0,334.54,346.26,4.7,2.6,0.013,583257.8,583257.8,4768,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366952,132961.00
01/09/2016 14:15,2,0.195,ALERT,212.38,338.14,59.975,1452366903,"201051344000867","219011344069620",24.79,-1.50,0,300.27,345.36,4.9,2.8,0.000,305011.6,305011.6,10953,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366953,132962.00
01/09/2016 14:15,2,0.252,ALERT,212.16,339.04,59.954,1452366903,"201051344001093","219011344069620",28.19,-0.50,0,299.97,343.25,7.2,5.0,0.009,314772.4,314772.4,15615,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366955,132963.00
01/09/2016 14:15,2,0.131,ALERT,212.16,339.34,59.991,1452366903,"201051344000900","219011344069620",26.48,-3.00,0,300.87,342.05,3.6,1.5,0.009,318364.2,318364.2,10914,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366957,132964.00
01/09/2016 14:15,2,0.219,ALERT,212.38,338.44,59.944,1452366903,"201051344000648","219011344069620",28.17,-3.50,0,300.57,343.85,6.3,4.1,0.004,311963.6,311963.6,10947,0,0,0,L,1122011218,0,120.88,122.01,0002,-6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366959,132965.00
01/09/2016 14:15,2,0.232,ALERT,212.38,338.74,59.954,1452366903,"201051344000569","219011344069620",26.34,-2.00,0,301.47,343.55,6.2,4.1,0.009,319929.0,319929.0,10905,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366961,132966.00
01/09/2016 14:15,2,0.176,ALERT,212.16,338.14,59.959,1452366903,"201051344000983","219011344069620",27.89,-2.00,0,301.17,341.75,5.0,2.9,0.000,314867.4,314867.4,10938,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366962,132967.00
01/09/2016 14:15,2,0.158,ALERT,212.61,328.82,59.928,1452366903,"201051344001158","219011344069620",26.10,-3.00,0,300.57,351.67,4.2,2.1,0.000,309918.6,309918.6,10984,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366964,132968.00
01/09/2016 14:15,2,0.240,ALERT,212.83,339.65,59.949,1452366903,"201051344000576","219011344069620",28.55,-2.50,0,301.17,345.06,7.0,4.8,0.013,312954.9,312954.9,10912,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366966,132969.00
01/09/2016 14:15,2,0.162,ACTIVE,211.25,338.74,59.959,1452366903,"274151322000087","219011344069620",29.94,2.50,0,334.84,341.45,4.9,2.8,0.013,558370.8,558370.8,4799,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452366967,132970.00
01/09/2016 14:30,2,0.225,ACTIVE,213.06,339.34,60.002,1452367803,"201051344000645","219011344069620",27.49,-2.00,0,300.57,344.15,6.2,4.1,0.009,313248.7,313248.7,10925,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367804,132971.00
01/09/2016 14:30,2,0.145,ACTIVE,211.70,337.24,59.970,1452367803,"274151322000085","219011344069620",30.71,1.00,0,336.04,341.45,4.5,2.4,0.013,585906.5,585906.5,4785,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367805,132972.00
01/09/2016 14:30,2,0.215,ALERT,213.29,340.85,59.981,1452367803,"201051344000633","219011344069620",26.12,-2.00,0,298.77,356.18,5.7,3.6,0.000,305743.1,305743.1,10984,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367807,132973.00
01/09/2016 14:30,2,0.213,ALERT,212.61,303.28,59.965,1452367803,"201051344000469","219011344069620",24.17,-3.50,0,300.27,338.74,5.2,3.1,0.000,307159.2,307159.2,10957,0,0,0,L,1122011218,0,120.88,122.46,0002,-7,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367808,132974.00
01/09/2016 14:30,2,0.211,ALERT,211.93,334.54,59.970,1452367803,"201051344000646","219011344069620",24.29,-1.50,0,299.37,349.26,5.2,3.1,0.000,311517.5,311517.5,15610,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367810,132975.00
01/09/2016 14:30,2,0.123,ACTIVE,211.03,337.24,59.970,1452367803,"274151322000052","219011344069620",28.90,1.00,0,318.30,350.47,3.6,1.6,0.004,593707.2,593707.2,4804,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367811,132976.00
01/09/2016 14:30,2,0.180,ALERT,212.38,339.04,59.970,1452367803,"201051344000585","219011344069620",27.45,-1.00,0,299.37,350.47,5.0,2.9,0.000,316434.2,316434.2,15602,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367813,132977.00
01/09/2016 14:30,2,0.215,ACTIVE,212.16,338.44,59.981,1452367803,"201051344001230","219011344069620",25.78,-1.00,0,300.27,341.15,5.7,3.5,0.009,314641.4,314641.4,15654,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367814,132978.00
01/09/2016 14:30,2,0.199,ACTIVE,212.61,339.34,59.975,1452367803,"201051344000582","219011344069620",28.31,-2.00,0,300.87,341.75,5.8,3.6,0.004,309600.5,309600.5,15599,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367815,132979.00
01/09/2016 14:30,2,0.260,ACTIVE,211.70,337.84,59.954,1452367803,"201051344000955","219011344069620",24.35,-0.50,0,299.67,340.55,6.4,4.3,0.004,318937.9,318937.9,15580,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367816,132980.00
01/09/2016 14:30,2,0.076,ACTIVE,211.48,338.44,59.959,1452367803,"274151322000094","219011344069620",29.46,0.00,0,298.47,425.01,2.3,0.3,0.000,477714.8,477714.8,5044,0,0,0,L,1151911521,0,121.33,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367817,132981.00
01/09/2016 14:30,2,0.254,ACTIVE,212.61,338.74,59.981,1452367803,"201051344000579","219011344069620",23.89,-1.00,0,301.47,341.45,6.2,4.0,0.000,320340.1,320340.1,10964,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367818,132982.00
01/09/2016 14:30,2,0.230,ACTIVE,211.93,337.84,59.986,1452367803,"201051344000890","219011344069620",28.92,-0.50,0,300.27,342.95,6.8,4.6,0.004,317073.4,317073.4,15661,0,0,0,L,1122011218,0,122.01,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367819,132983.00
01/09/2016 14:30,2,0.254,ACTIVE,212.16,339.04,59.986,1452367803,"201051344000438","219011344069620",24.33,-1.00,0,300.27,341.45,6.3,4.1,0.004,318868.1,318868.1,15610,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367819,132984.00
01/09/2016 14:30,2,0.283,ALERT,212.16,337.84,59.986,1452367803,"201051344000417","219011344069620",23.50,-0.50,0,299.37,348.66,6.8,4.6,0.000,312929.0,312929.0,15676,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367821,132985.00
01/09/2016 14:30,2,0.113,ACTIVE,211.70,338.44,59.954,1452367803,"274151322000083","219011344069620",29.70,1.00,0,315.00,357.38,3.4,1.4,0.009,588019.0,588019.0,4833,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367822,132986.00
01/09/2016 14:30,2,0.088,ALERT,212.16,321.31,59.981,1452367803,"274151322000076","219011344069620",25.96,0.50,0,299.07,346.56,2.4,0.3,0.000,624641.4,624641.4,4814,0,0,0,L,1151911521,0,121.78,122.23,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367824,132987.00
01/09/2016 14:30,2,0.182,ACTIVE,212.61,339.34,59.959,1452367803,"201051344000868","219011344069620",27.37,-3.00,0,301.47,341.75,5.1,3.0,0.004,304675.5,304675.5,10924,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367825,132988.00
01/09/2016 14:30,2,0.125,ACTIVE,211.70,338.44,59.970,1452367803,"274151322000095","219011344069620",29.96,0.50,0,334.84,341.45,3.8,1.7,0.009,617326.1,617326.1,4843,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367826,132989.00
01/09/2016 14:30,2,0.154,ALERT,212.38,330.03,59.965,1452367803,"201051344000988","219011344069620",25.64,-2.00,0,298.47,339.04,4.0,2.0,0.000,304668.2,304668.2,10962,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,11,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367827,132990.00
01/09/2016 14:30,2,0.188,ACTIVE,211.70,301.77,59.981,1452367803,"201051344001025","219011344069620",20.67,-2.50,0,299.37,305.08,3.9,1.9,0.000,317022.8,317022.8,15591,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367828,132991.00
01/09/2016 14:30,2,0.201,ACTIVE,212.38,333.03,59.944,1452367803,"201051344000458","219011344069620",26.56,-1.00,0,300.57,348.96,5.5,3.4,0.000,314727.0,314727.0,10974,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367829,132992.00
01/09/2016 14:30,2,0.195,ALERT,213.06,331.23,59.975,1452367803,"201051344000853","219011344069620",23.50,-3.00,0,300.57,350.17,4.7,2.6,0.000,312036.1,312036.1,10955,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367831,132993.00
01/09/2016 14:30,2,0.250,ACTIVE,212.38,339.65,59.959,1452367803,"201051344000685","219011344069620",26.28,-1.00,0,299.07,343.55,6.7,4.5,0.009,318290.2,318290.2,15638,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367832,132994.00
01/09/2016 14:30,2,0.232,ACTIVE,212.38,339.65,59.928,1452367803,"201051344000917","219011344069620",25.09,0.00,0,298.77,343.85,5.9,3.8,0.004,316015.2,316015.2,15638,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367833,132995.00
