ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 14:30,2,0.201,ACTIVE,212.61,339.65,59.991,1452367803,"201051344001145","219011344069620",28.67,-1.50,0,312.59,359.48,5.9,3.8,0.013,319237.2,319237.2,15642,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367834,132996.00
01/09/2016 14:30,2,0.227,ALERT,212.38,314.40,59.917,1452367803,"201051344000651","219011344069620",23.24,-2.50,0,299.07,346.26,5.4,3.3,0.000,313381.5,313381.5,15617,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367836,132997.00
01/09/2016 14:30,2,0.152,ACTIVE,211.48,338.44,59.954,1452367803,"274151322000088","219011344069620",30.81,1.50,0,334.84,341.45,4.7,2.6,0.022,570906.8,570906.8,4759,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367837,132998.00
01/09/2016 14:30,2,0.092,ACTIVE,212.38,339.34,59.949,1452367803,"274151322000068","219011344069620",29.50,1.50,0,314.70,356.48,2.8,0.7,0.004,478002.2,478002.2,5035,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367838,132999.00
01/09/2016 14:30,2,0.154,ACTIVE,211.93,337.54,59.954,1452367803,"201051344001135","219011344069620",27.06,-1.00,0,299.97,353.47,4.3,2.2,0.000,309872.9,309872.9,15596,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367839,133000.00
01/09/2016 14:30,2,0.209,ACTIVE,212.38,339.04,59.991,1452367803,"201051344000594","219011344069620",27.04,-1.50,0,299.97,341.45,5.8,3.7,0.004,315759.9,315759.9,10973,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367840,133001.00
01/09/2016 14:30,2,0.203,ACTIVE,212.38,339.34,59.949,1452367803,"201051344001203","219011344069620",25.80,-1.50,0,299.67,343.25,5.3,3.2,0.004,316337.6,316337.6,15611,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367841,133002.00
01/09/2016 14:30,2,0.152,ACTIVE,211.48,338.14,59.944,1452367803,"274151322000054","219011344069620",30.65,1.50,0,334.84,341.45,4.8,2.7,0.009,583258.5,583258.5,4769,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367842,133003.00
01/09/2016 14:30,2,0.176,ACTIVE,213.06,338.74,59.907,1452367803,"201051344000867","219011344069620",27.75,-1.50,0,299.67,348.96,5.0,2.9,0.000,305012.3,305012.3,10955,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367843,133004.00
01/09/2016 14:30,2,0.279,ACTIVE,212.38,338.74,59.949,1452367803,"201051344001093","219011344069620",25.82,-0.50,0,299.67,342.05,7.3,5.2,0.009,314773.7,314773.7,15617,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367843,133005.00
01/09/2016 14:30,2,0.133,ACTIVE,212.16,338.74,59.944,1452367803,"201051344000900","219011344069620",26.22,-3.00,0,299.97,342.35,3.6,1.5,0.004,318364.6,318364.6,10916,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367844,133006.00
01/09/2016 14:30,2,0.227,ACTIVE,212.61,338.74,59.949,1452367803,"201051344000648","219011344069620",26.80,-3.00,0,299.67,342.65,6.2,4.0,0.000,311964.7,311964.7,10949,0,0,0,L,1122011218,0,121.10,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367845,133007.00
01/09/2016 14:30,2,0.213,ACTIVE,212.61,338.44,59.954,1452367803,"201051344000569","219011344069620",28.94,-2.00,0,301.17,343.55,6.2,4.1,0.004,319930.1,319930.1,10907,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367846,133008.00
01/09/2016 14:30,2,0.176,ACTIVE,212.38,338.14,59.944,1452367803,"201051344000983","219011344069620",27.93,-2.00,0,300.57,341.75,5.0,2.9,0.000,314868.2,314868.2,10940,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367847,133009.00
01/09/2016 14:30,2,0.156,ALERT,212.61,320.41,59.954,1452367803,"201051344001158","219011344069620",25.39,-3.00,0,299.97,340.55,4.0,2.0,0.000,309919.1,309919.1,10986,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,13,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367849,133010.00
01/09/2016 14:30,2,0.238,ACTIVE,212.83,339.65,59.970,1452367803,"201051344000576","219011344069620",28.55,-3.00,0,300.87,344.76,7.0,4.8,0.009,312956.1,312956.1,10914,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367850,133011.00
01/09/2016 14:30,2,0.162,ACTIVE,211.70,339.65,59.944,1452367803,"274151322000087","219011344069620",29.96,2.50,0,335.14,341.75,4.9,2.8,0.022,558371.5,558371.5,4800,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452367851,133012.00
01/09/2016 14:45,2,0.219,ALERT,213.06,340.25,59.986,1452368703,"201051344000645","219011344069620",27.10,-2.00,0,300.57,343.25,6.0,3.9,0.009,313249.6,313249.6,10926,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368705,133013.00
01/09/2016 14:45,2,0.137,ACTIVE,211.70,338.14,60.012,1452368703,"274151322000085","219011344069620",30.59,1.00,0,335.44,342.05,4.3,2.2,0.013,585907.0,585907.0,4786,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368706,133014.00
01/09/2016 14:45,2,0.205,ALERT,213.29,327.32,59.986,1452368703,"201051344000633","219011344069620",25.60,-2.50,0,298.77,347.76,5.3,3.2,0.000,305743.9,305743.9,10986,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,9,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368708,133015.00
01/09/2016 14:45,2,0.209,ACTIVE,212.61,303.58,59.996,1452368703,"201051344000469","219011344069620",23.54,-4.00,0,300.27,305.08,5.0,2.9,0.000,307159.9,307159.9,10959,0,0,0,L,1122011218,0,120.88,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368709,133016.00
01/09/2016 14:45,2,0.170,ALERT,211.93,334.24,59.991,1452368703,"201051344000646","219011344069620",26.56,-1.50,0,299.67,345.06,4.6,2.5,0.000,311518.1,311518.1,15612,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368711,133017.00
01/09/2016 14:45,2,0.119,ACTIVE,211.25,338.74,60.018,1452368703,"274151322000052","219011344069620",28.77,0.50,0,319.51,351.07,3.5,1.4,0.000,593707.5,593707.5,4805,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368712,133018.00
01/09/2016 14:45,2,0.176,ACTIVE,212.16,339.95,59.959,1452368703,"201051344000585","219011344069620",26.52,-1.00,0,299.67,355.88,4.7,2.6,0.000,316434.9,316434.9,15604,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368713,133019.00
01/09/2016 14:45,2,0.230,ALERT,212.16,338.14,60.012,1452368703,"201051344001230","219011344069620",23.36,-1.00,0,299.97,341.15,5.5,3.4,0.004,314642.2,314642.2,15655,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368715,133020.00
01/09/2016 14:45,2,0.213,ALERT,212.61,340.85,60.007,1452368703,"201051344000582","219011344069620",25.56,-2.00,0,300.87,351.67,5.5,3.4,0.000,309601.4,309601.4,15600,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368716,133021.00
01/09/2016 14:45,2,0.248,ALERT,211.70,338.44,59.996,1452368703,"201051344000955","219011344069620",24.39,-1.00,0,299.97,348.66,6.2,4.0,0.004,318938.9,318938.9,15581,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368718,133022.00
01/09/2016 14:45,2,0.070,ACTIVE,211.48,337.84,60.018,1452368703,"274151322000094","219011344069620",29.08,-0.50,0,312.29,358.88,2.1,0.1,0.000,477714.8,477714.8,5045,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368719,133023.00
01/09/2016 14:45,2,0.242,ALERT,212.61,327.62,59.996,1452368703,"201051344000579","219011344069620",23.52,-1.50,0,301.47,348.36,5.8,3.6,0.000,320341.0,320341.0,10965,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368721,133024.00
01/09/2016 14:45,2,0.223,ALERT,211.93,338.44,60.002,1452368703,"201051344000890","219011344069620",28.57,-0.50,0,300.87,340.85,6.5,4.3,0.004,317074.5,317074.5,15662,0,0,0,L,1122011218,0,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368723,133025.00
01/09/2016 14:45,2,0.246,ALERT,212.16,338.74,59.996,1452368703,"201051344000438","219011344069620",24.25,-1.50,0,300.57,353.17,6.0,3.9,0.000,318869.0,318869.0,15611,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368725,133026.00
01/09/2016 14:45,2,0.242,ALERT,212.16,338.44,60.018,1452368703,"201051344000417","219011344069620",26.66,-1.00,0,299.67,349.26,6.5,4.4,0.000,312930.0,312930.0,15678,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368727,133027.00
01/09/2016 14:45,2,0.107,ACTIVE,211.48,338.14,59.991,1452368703,"274151322000083","219011344069620",29.44,1.00,0,318.30,354.37,3.2,1.1,0.004,588019.3,588019.3,4834,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368728,133028.00
01/09/2016 14:45,2,0.084,ALERT,212.16,300.87,60.007,1452368703,"274151322000076","219011344069620",24.25,-0.50,0,298.77,339.65,2.1,0.1,0.000,624641.4,624641.4,4816,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368730,133029.00
01/09/2016 14:45,2,0.197,ALERT,212.61,338.74,59.991,1452368703,"201051344000868","219011344069620",23.50,-3.00,0,301.47,347.46,4.7,2.6,0.000,304676.1,304676.1,10925,0,0,0,L,1122011218,0,121.10,122.01,0002,-6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368732,133030.00
01/09/2016 14:45,2,0.117,ACTIVE,211.48,338.14,59.996,1452368703,"274151322000095","219011344069620",29.90,0.00,0,335.14,340.85,3.6,1.5,0.009,617326.5,617326.5,4844,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368733,133031.00
01/09/2016 14:45,2,0.156,ACTIVE,212.16,303.58,59.991,1452368703,"201051344000988","219011344069620",23.72,-2.50,0,298.77,330.33,3.8,1.7,0.000,304668.5,304668.5,10964,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368733,133032.00
01/09/2016 14:45,2,0.186,ACTIVE,211.70,301.77,59.996,1452368703,"201051344001025","219011344069620",20.30,-2.50,0,299.97,305.08,3.9,1.8,0.000,317023.2,317023.2,15592,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368734,133033.00
01/09/2016 14:45,2,0.193,ALERT,212.38,303.88,60.007,1452368703,"201051344000458","219011344069620",23.93,-1.50,0,300.57,339.65,4.7,2.6,0.000,314727.7,314727.7,10975,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,12,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368736,133034.00
01/09/2016 14:45,2,0.170,ALERT,213.06,327.92,59.991,1452368703,"201051344000853","219011344069620",25.17,-3.00,0,300.27,341.15,4.4,2.3,0.000,312036.7,312036.7,10957,0,0,0,L,1122011218,0,121.78,122.23,0002,-3,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368738,133035.00
01/09/2016 14:45,2,0.250,ALERT,212.38,339.95,59.986,1452368703,"201051344000685","219011344069620",24.99,-1.00,0,299.37,343.25,6.3,4.2,0.009,318291.2,318291.2,15639,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368740,133036.00
01/09/2016 14:45,2,0.225,ALERT,212.38,339.04,59.986,1452368703,"201051344000917","219011344069620",25.11,-0.50,0,298.77,342.35,5.8,3.6,0.004,316016.1,316016.1,15639,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368742,133037.00
01/09/2016 14:45,2,0.207,ACTIVE,212.38,338.74,59.996,1452368703,"201051344001145","219011344069620",27.17,-1.50,0,316.80,358.28,5.7,3.6,0.009,319238.1,319238.1,15643,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368743,133038.00
01/09/2016 14:45,2,0.240,ALERT,212.16,302.37,59.996,1452368703,"201051344000651","219011344069620",20.67,-3.00,0,299.67,339.34,5.0,2.9,0.000,313382.2,313382.2,15619,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368744,133039.00
01/09/2016 14:45,2,0.145,ACTIVE,211.03,338.44,60.007,1452368703,"274151322000088","219011344069620",30.69,1.50,0,334.84,341.75,4.5,2.4,0.022,570907.3,570907.3,4760,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368745,133040.00
01/09/2016 14:45,2,0.086,ACTIVE,212.38,339.34,59.991,1452368703,"274151322000068","219011344069620",29.12,1.50,0,317.40,355.88,2.5,0.5,0.000,478002.3,478002.3,5036,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368746,133041.00
01/09/2016 14:45,2,0.146,ALERT,211.70,317.40,59.991,1452368703,"201051344001135","219011344069620",24.97,-1.50,0,300.27,339.04,3.7,1.7,0.000,309873.3,309873.3,15597,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,10,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368748,133042.00
01/09/2016 14:45,2,0.193,ALERT,212.16,339.04,59.991,1452368703,"201051344000594","219011344069620",27.61,-1.50,0,300.57,344.15,5.5,3.4,0.004,315760.7,315760.7,10974,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368750,133043.00
01/09/2016 14:45,2,0.211,ALERT,212.16,338.74,59.975,1452368703,"201051344001203","219011344069620",24.07,-1.50,0,300.87,357.38,5.2,3.1,0.004,316338.4,316338.4,15612,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368752,133044.00
01/09/2016 14:45,2,0.145,ACTIVE,211.48,338.44,59.991,1452368703,"274151322000054","219011344069620",30.57,1.50,0,335.14,341.45,4.5,2.4,0.009,583259.1,583259.1,4770,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368753,133045.00
01/09/2016 14:45,2,0.184,ALERT,212.83,336.34,60.012,1452368703,"201051344000867","219011344069620",26.18,-1.50,0,300.27,349.56,4.9,2.8,0.000,305013.0,305013.0,10956,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368754,133046.00
01/09/2016 14:45,2,0.270,ALERT,212.16,339.04,60.012,1452368703,"201051344001093","219011344069620",25.88,-0.50,0,300.57,341.45,7.1,4.9,0.004,314774.9,314774.9,15618,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368756,133047.00
01/09/2016 14:45,2,0.135,ALERT,212.38,339.65,59.986,1452368703,"201051344000900","219011344069620",24.73,-3.00,0,300.27,342.05,3.4,1.4,0.004,318365.0,318365.0,10917,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368758,133048.00
01/09/2016 14:45,2,0.209,ALERT,212.83,339.34,59.986,1452368703,"201051344000648","219011344069620",27.77,-3.00,0,300.27,345.06,5.9,3.8,0.000,311965.6,311965.6,10950,0,0,0,L,1122011218,0,121.10,122.23,0002,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368760,133049.00
01/09/2016 14:45,2,0.211,ALERT,212.61,339.65,59.965,1452368703,"201051344000569","219011344069620",28.17,-2.50,0,301.47,342.65,6.0,3.9,0.004,319931.1,319931.1,10908,0,0,0,L,1122011218,0,120.88,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368762,133050.00
01/09/2016 14:45,2,0.166,ALERT,212.61,338.74,59.991,1452368703,"201051344000983","219011344069620",27.25,-2.00,0,300.57,345.96,4.6,2.5,0.004,314868.8,314868.8,10941,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368764,133051.00
01/09/2016 14:45,2,0.174,ALERT,212.61,303.28,59.986,1452368703,"201051344001158","219011344069620",21.45,-3.50,0,300.27,338.44,3.8,1.7,0.000,309919.6,309919.6,10988,0,0,0,L,1122011218,0,121.10,121.78,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368765,133052.00
01/09/2016 14:45,2,0.234,ALERT,213.06,340.55,59.991,1452368703,"201051344000576","219011344069620",28.35,-3.00,0,301.17,344.15,6.8,4.6,0.004,312957.3,312957.3,10915,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368767,133053.00
01/09/2016 14:45,2,0.154,ACTIVE,211.48,338.14,59.949,1452368703,"274151322000087","219011344069620",29.80,2.50,0,335.44,341.45,4.7,2.6,0.018,558372.2,558372.2,4801,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452368768,133054.00
01/09/2016 15:00,2,0.205,ACTIVE,213.29,334.24,59.970,1452369603,"201051344000645","219011344069620",24.75,-2.00,0,301.17,343.25,5.2,3.1,0.000,313250.5,313250.5,10928,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369604,133055.00
01/09/2016 15:00,2,0.117,ACTIVE,212.16,338.74,59.975,1452369603,"274151322000085","219011344069620",30.22,1.00,0,336.34,341.45,3.6,1.5,0.009,585907.5,585907.5,4787,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369605,133056.00
01/09/2016 15:00,2,0.180,ALERT,213.29,302.98,59.965,1452369603,"201051344000633","219011344069620",23.48,-2.50,0,299.07,341.45,4.3,2.2,0.000,305744.6,305744.6,10988,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369607,133057.00
01/09/2016 15:00,2,0.193,ACTIVE,212.83,303.28,59.965,1452369603,"201051344000469","219011344069620",21.89,-4.00,0,300.27,305.38,4.3,2.2,0.000,307160.6,307160.6,10960,0,0,0,L,1122011218,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369608,133058.00
01/09/2016 15:00,2,0.160,ALERT,212.16,303.28,59.965,1452369603,"201051344000646","219011344069620",23.34,-2.00,0,299.97,338.44,3.8,1.8,0.000,311518.6,311518.6,15614,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369609,133059.00
01/09/2016 15:00,2,0.113,ACTIVE,211.93,325.52,59.959,1452369603,"274151322000052","219011344069620",25.58,0.50,0,316.50,350.47,3.0,0.9,0.000,593707.8,593707.8,4806,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369610,133060.00
01/09/2016 15:00,2,0.162,ALERT,212.38,303.28,59.954,1452369603,"201051344000585","219011344069620",22.98,-1.00,0,300.57,342.35,3.8,1.8,0.000,316435.4,316435.4,15605,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369612,133061.00
01/09/2016 15:00,2,0.201,ACTIVE,212.38,338.44,59.959,1452369603,"201051344001230","219011344069620",23.58,-1.50,0,300.57,349.86,4.8,2.8,0.000,314643.0,314643.0,15657,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369613,133062.00
01/09/2016 15:00,2,0.182,ALERT,212.83,304.18,59.965,1452369603,"201051344000582","219011344069620",24.11,-2.00,0,300.87,347.46,4.5,2.4,0.000,309602.1,309602.1,15602,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369615,133063.00
01/09/2016 15:00,2,0.203,ALERT,211.93,320.71,59.965,1452369603,"201051344000955","219011344069620",24.75,-1.00,0,300.27,340.25,5.2,3.0,0.000,318939.8,318939.8,15583,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369617,133064.00
01/09/2016 15:00,2,0.055,ALERT,211.93,321.01,59.959,1452369603,"274151322000094","219011344069620",25.27,-1.00,0,298.77,425.91,1.4,0.0,0.000,477714.8,477714.8,5046,0,0,0,L,1151911521,0,121.55,122.46,0002,-3,0,0,0,0,0,0,29,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369619,133065.00
01/09/2016 15:00,2,0.203,ALERT,212.83,304.18,59.959,1452369603,"201051344000579","219011344069620",23.18,-1.50,0,301.77,342.35,4.8,2.7,0.000,320341.8,320341.8,10967,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369621,133066.00
01/09/2016 15:00,2,0.205,ACTIVE,212.16,338.14,59.954,1452369603,"201051344000890","219011344069620",27.25,-0.50,0,300.57,347.16,5.7,3.6,0.000,317075.5,317075.5,15664,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369622,133067.00
01/09/2016 15:00,2,0.203,ALERT,212.16,302.68,59.949,1452369603,"201051344000438","219011344069620",24.23,-1.50,0,300.27,340.85,5.0,2.9,0.000,318869.9,318869.9,15613,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369623,133068.00
01/09/2016 15:00,2,0.242,ALERT,212.38,302.07,59.954,1452369603,"201051344000417","219011344069620",22.66,-1.50,0,299.67,340.85,5.6,3.5,0.000,312931.0,312931.0,15680,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369625,133069.00
01/09/2016 15:00,2,0.092,ACTIVE,212.16,339.34,59.949,1452369603,"274151322000083","219011344069620",28.69,1.00,0,311.69,359.18,2.7,0.6,0.000,588019.5,588019.5,4835,0,0,0,L,1151911521,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369626,133070.00
01/09/2016 15:00,2,0.074,ACTIVE_NO_POWER,212.16,301.47,59.949,1452369603,"274151322000076","219011344069620",23.34,-1.00,0,299.07,303.58,1.7,0.0,0.000,624641.4,624641.4,4818,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369627,133071.00
01/09/2016 15:00,2,0.162,ALERT,212.61,304.18,59.986,1452369603,"201051344000868","219011344069620",23.44,-3.00,0,301.47,346.26,3.9,1.8,0.000,304676.8,304676.8,10927,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369629,133072.00
01/09/2016 15:00,2,0.096,ACTIVE,212.16,339.34,59.933,1452369603,"274151322000095","219011344069620",29.36,0.00,0,331.53,343.85,2.9,0.8,0.004,617326.8,617326.8,4845,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369630,133073.00
01/09/2016 15:00,2,0.145,ACTIVE,212.38,302.98,59.949,1452369603,"201051344000988","219011344069620",22.13,-3.00,0,299.07,305.38,3.2,1.2,0.000,304668.9,304668.9,10965,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369631,133074.00
01/09/2016 15:00,2,0.170,ACTIVE,211.93,301.77,59.959,1452369603,"201051344001025","219011344069620",19.34,-3.00,0,299.97,304.78,3.4,1.3,0.000,317023.6,317023.6,15593,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369631,133075.00
01/09/2016 15:00,2,0.180,ACTIVE,212.61,303.28,59.949,1452369603,"201051344000458","219011344069620",22.22,-1.50,0,301.77,306.58,4.1,2.0,0.000,314728.2,314728.2,10977,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369632,133076.00
01/09/2016 15:00,2,0.154,ALERT,213.29,302.98,59.965,1452369603,"201051344000853","219011344069620",21.61,-3.50,0,301.17,340.55,3.4,1.4,0.000,312037.2,312037.2,10959,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369634,133077.00
01/09/2016 15:00,2,0.203,ACTIVE,212.61,339.65,59.949,1452369603,"201051344000685","219011344069620",26.02,-1.00,0,299.97,342.35,5.4,3.3,0.000,318292.2,318292.2,15641,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369635,133078.00
01/09/2016 15:00,2,0.197,ACTIVE,212.38,331.23,59.949,1452369603,"201051344000917","219011344069620",23.78,0.00,0,299.07,342.65,4.8,2.7,0.000,316016.9,316016.9,15641,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369636,133079.00
01/09/2016 15:00,2,0.170,ALERT,212.61,339.04,59.959,1452369603,"201051344001145","219011344069620",28.17,-1.50,0,300.87,342.65,4.9,2.8,0.009,319238.9,319238.9,15644,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369638,133080.00
01/09/2016 15:00,2,0.221,ACTIVE,212.38,301.77,59.949,1452369603,"201051344000651","219011344069620",19.44,-3.00,0,300.27,303.88,4.4,2.3,0.000,313382.8,313382.8,15621,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369639,133081.00
01/09/2016 15:00,2,0.119,ACTIVE,211.70,338.74,59.907,1452369603,"274151322000088","219011344069620",30.40,1.00,0,335.14,341.75,3.7,1.6,0.013,570907.9,570907.9,4761,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369640,133082.00
01/09/2016 15:00,2,0.008,ALERT,212.83,300.57,59.949,1452369603,"274151322000068","219011344069620",44.19,0.50,0,299.07,425.91,0.0,0.0,0.000,478002.4,478002.4,5037,0,0,0,L,1151911521,0,121.78,122.91,0002,-0,0,0,0,0,0,0,65,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369642,133083.00
01/09/2016 15:00,2,0.180,ALERT,212.38,321.01,59.959,1452369603,"201051344000594","219011344069620",25.07,-1.50,0,300.87,343.55,4.6,2.5,0.000,315761.5,315761.5,10976,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369645,133084.00
01/09/2016 15:00,2,0.166,ALERT,212.38,318.30,59.959,1452369603,"201051344001203","219011344069620",24.87,-1.50,0,300.27,347.46,4.2,2.1,0.000,316339.0,316339.0,15614,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369646,133085.00
01/09/2016 15:00,2,0.119,ACTIVE,212.16,339.04,59.938,1452369603,"274151322000054","219011344069620",30.12,1.50,0,335.14,341.45,3.6,1.6,0.009,583259.6,583259.6,4771,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369647,133086.00
01/09/2016 15:00,2,0.164,ALERT,213.06,302.98,59.959,1452369603,"201051344000867","219011344069620",23.38,-2.00,0,300.27,341.45,3.9,1.9,0.000,305013.6,305013.6,10958,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369649,133087.00
01/09/2016 15:00,2,0.242,ACTIVE,212.38,330.93,59.965,1452369603,"201051344001093","219011344069620",25.56,-0.50,0,300.27,342.35,6.3,4.1,0.000,314776.0,314776.0,15620,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369650,133088.00
01/09/2016 15:00,2,0.117,ACTIVE,212.61,324.32,59.954,1452369603,"201051344000900","219011344069620",23.70,-3.00,0,300.27,343.25,2.8,0.8,0.000,318365.3,318365.3,10919,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369651,133089.00
01/09/2016 15:00,2,0.195,ALERT,213.06,325.22,59.954,1452369603,"201051344000648","219011344069620",25.50,-3.50,0,300.57,345.36,5.1,3.0,0.000,311966.5,311966.5,10952,0,0,0,L,1122011218,0,121.33,122.46,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369653,133090.00
01/09/2016 15:00,2,0.215,ACTIVE,213.06,327.92,59.975,1452369603,"201051344000569","219011344069620",23.58,-2.50,0,302.07,343.25,5.2,3.0,0.000,319932.0,319932.0,10910,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369654,133091.00
01/09/2016 15:00,2,0.156,ALERT,212.83,303.58,59.954,1452369603,"201051344000983","219011344069620",23.64,-2.50,0,301.17,341.15,3.8,1.7,0.000,314869.4,314869.4,10943,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369656,133092.00
01/09/2016 15:00,2,0.160,ACTIVE,213.06,303.28,60.002,1452369603,"201051344001158","219011344069620",20.34,-3.50,0,300.87,305.38,3.3,1.3,0.000,309920.0,309920.0,10990,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369656,133093.00
01/09/2016 15:00,2,0.217,ACTIVE,213.51,340.85,59.949,1452369603,"201051344000576","219011344069620",27.04,-3.00,0,301.17,345.66,6.0,3.8,0.000,312958.3,312958.3,10917,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369657,133094.00
01/09/2016 15:00,2,0.131,ACTIVE,212.38,339.04,59.959,1452369603,"274151322000087","219011344069620",29.44,2.00,0,335.44,341.75,3.9,1.9,0.004,558372.8,558372.8,4802,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369658,133095.00
01/09/2016 15:00,2,0.160,ACTIVE,211.93,302.68,59.965,1452369603,"201051344001135","219011344069620",19.12,-2.00,0,300.87,304.18,3.1,1.1,0.000,309873.6,309873.6,15600,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452369659,133096.00
01/09/2016 15:15,2,0.162,ALERT,213.06,303.28,59.970,1452370503,"201051344000645","219011344069620",24.61,-2.00,0,300.87,348.96,4.0,2.0,0.000,313251.1,313251.1,10929,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370505,133097.00
01/09/2016 15:15,2,0.098,ACTIVE,211.70,337.24,59.970,1452370503,"274151322000085","219011344069620",29.58,0.50,0,330.33,345.36,2.9,0.9,0.000,585907.8,585907.8,4788,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370506,133098.00
01/09/2016 15:15,2,0.166,ACTIVE,213.51,302.98,59.970,1452370503,"201051344000633","219011344069620",21.77,-3.00,0,299.67,305.38,3.7,1.6,0.000,305745.0,305745.0,10990,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370507,133099.00
01/09/2016 15:15,2,0.188,ACTIVE,212.83,302.98,59.938,1452370503,"201051344000469","219011344069620",19.52,-4.00,0,300.57,305.68,3.7,1.7,0.000,307161.1,307161.1,10961,0,0,0,L,1122011218,0,120.88,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370508,133100.00
01/09/2016 15:15,2,0.150,ACTIVE,211.93,302.07,59.970,1452370503,"201051344000646","219011344069620",21.69,-2.50,0,300.27,303.88,3.3,1.3,0.000,311519.0,311519.0,15616,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370509,133101.00
01/09/2016 15:15,2,0.104,ALERT,211.48,301.17,59.965,1452370503,"274151322000052","219011344069620",23.40,-1.00,0,299.07,338.44,2.5,0.4,0.000,593708.0,593708.0,4807,0,0,0,L,1151911521,0,120.65,122.23,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370511,133102.00
01/09/2016 15:15,2,0.146,ACTIVE,212.38,302.37,59.975,1452370503,"201051344000585","219011344069620",21.77,-1.50,0,300.27,304.18,3.3,1.2,0.000,316435.8,316435.8,15607,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370512,133103.00
01/09/2016 15:15,2,0.170,ALERT,211.93,302.68,59.970,1452370503,"201051344001230","219011344069620",22.68,-1.50,0,301.17,340.85,3.9,1.9,0.000,314643.5,314643.5,15658,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370514,133104.00
01/09/2016 15:15,2,0.201,ACTIVE,212.61,302.98,59.970,1452370503,"201051344000582","219011344069620",19.56,-2.50,0,301.47,304.78,4.0,2.0,0.000,309602.6,309602.6,15604,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370515,133105.00
01/09/2016 15:15,2,0.219,ALERT,211.70,302.07,59.965,1452370503,"201051344000955","219011344069620",19.74,-2.00,0,300.27,336.64,4.4,2.3,0.000,318940.4,318940.4,15585,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370517,133106.00
01/09/2016 15:15,2,0.000,ALERT,211.48,299.97,59.996,1452370503,"274151322000094","219011344069620",43.65,-1.50,0,298.17,419.90,0.0,0.0,0.000,477714.8,477714.8,5048,0,0,0,L,1151911521,0,121.10,122.46,0002,-3,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370518,133107.00
01/09/2016 15:15,2,0.211,ACTIVE,212.61,303.58,59.959,1452370503,"201051344000579","219011344069620",18.59,-2.00,0,302.07,306.58,4.0,1.9,0.000,320342.4,320342.4,10969,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370519,133108.00
01/09/2016 15:15,2,0.193,ALERT,211.93,302.68,59.944,1452370503,"201051344000890","219011344069620",23.62,-1.00,0,300.87,340.85,4.7,2.6,0.000,317076.3,317076.3,15665,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,15,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370521,133109.00
01/09/2016 15:15,2,0.193,ACTIVE,211.70,301.47,59.938,1452370503,"201051344000438","219011344069620",22.72,-2.00,0,300.57,304.18,4.5,2.4,0.000,318870.6,318870.6,15615,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370522,133110.00
01/09/2016 15:15,2,0.227,ACTIVE,212.16,301.47,59.965,1452370503,"201051344000417","219011344069620",21.91,-2.00,0,299.97,303.28,5.0,2.9,0.000,312931.8,312931.8,15682,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370523,133111.00
01/09/2016 15:15,2,0.086,ALERT,211.48,301.47,59.965,1452370503,"274151322000083","219011344069620",24.53,0.50,0,299.97,345.36,2.2,0.2,0.000,588019.6,588019.6,4836,0,0,0,L,1151911521,0,121.33,122.23,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370525,133112.00
01/09/2016 15:15,2,0.064,ACTIVE_NO_POWER,212.16,300.57,59.975,1452370503,"274151322000076","219011344069620",21.71,-1.50,0,298.77,303.58,1.4,0.0,0.000,624641.4,624641.4,4819,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370526,133113.00
01/09/2016 15:15,2,0.152,ACTIVE,212.61,303.88,59.975,1452370503,"201051344000868","219011344069620",21.97,-3.50,0,302.37,306.58,3.4,1.4,0.000,304677.2,304677.2,10929,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370527,133114.00
01/09/2016 15:15,2,0.084,ALERT,211.70,337.54,59.965,1452370503,"274151322000095","219011344069620",27.61,0.00,0,301.47,340.85,2.3,0.3,0.000,617326.9,617326.9,4846,0,0,0,L,1151911521,0,122.01,121.78,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370529,133115.00
01/09/2016 15:15,2,0.137,ACTIVE,212.38,302.68,59.970,1452370503,"201051344000988","219011344069620",20.46,-2.50,0,299.07,305.38,2.9,0.8,0.000,304669.2,304669.2,10966,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370530,133116.00
01/09/2016 15:15,2,0.154,ACTIVE,211.70,301.17,59.917,1452370503,"201051344001025","219011344069620",18.79,-3.00,0,299.97,304.48,3.0,0.9,0.000,317023.9,317023.9,15594,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370531,133117.00
01/09/2016 15:15,2,0.168,ACTIVE,212.61,302.98,59.981,1452370503,"201051344000458","219011344069620",20.14,-2.00,0,301.77,306.58,3.5,1.4,0.000,314728.7,314728.7,10978,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370531,133118.00
01/09/2016 15:15,2,0.145,ACTIVE,213.06,302.68,59.965,1452370503,"201051344000853","219011344069620",19.70,-3.50,0,301.17,305.98,2.9,0.9,0.000,312037.4,312037.4,10961,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370532,133119.00
01/09/2016 15:15,2,0.180,ALERT,212.61,302.37,59.981,1452370503,"201051344000685","219011344069620",23.84,-1.50,0,300.27,342.95,4.4,2.3,0.000,318292.8,318292.8,15642,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370534,133120.00
01/09/2016 15:15,2,0.166,ALERT,212.16,301.77,59.975,1452370503,"201051344000917","219011344069620",23.26,-0.50,0,299.37,341.75,3.9,1.9,0.000,316017.5,316017.5,15642,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370536,133121.00
01/09/2016 15:15,2,0.166,ACTIVE,212.38,321.61,59.970,1452370503,"201051344001145","219011344069620",24.15,-1.50,0,300.27,343.55,4.1,2.0,0.000,319239.5,319239.5,15646,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370537,133122.00
01/09/2016 15:15,2,0.207,ACTIVE,212.16,301.47,59.970,1452370503,"201051344000651","219011344069620",18.23,-3.50,0,300.27,303.58,3.8,1.8,0.000,313383.3,313383.3,15622,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370538,133123.00
01/09/2016 15:15,2,0.098,ACTIVE,211.48,337.54,59.965,1452370503,"274151322000088","219011344069620",29.70,1.00,0,334.84,341.45,3.0,0.9,0.000,570908.2,570908.2,4762,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370539,133124.00
01/09/2016 15:15,2,0.008,ALERT,212.38,299.97,59.965,1452370503,"274151322000068","219011344069620",43.75,-0.50,0,298.17,418.70,0.0,0.0,0.000,478002.4,478002.4,5039,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370541,133125.00
01/09/2016 15:15,2,0.129,ACTIVE,211.70,301.77,59.965,1452370503,"201051344001135","219011344069620",20.57,-2.00,0,300.87,304.48,2.7,0.7,0.000,309873.9,309873.9,15601,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370542,133126.00
01/09/2016 15:15,2,0.170,ACTIVE,212.16,302.98,59.970,1452370503,"201051344000594","219011344069620",22.48,-2.00,0,301.47,321.01,3.9,1.8,0.000,315762.0,315762.0,10978,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370543,133127.00
01/09/2016 15:15,2,0.184,ALERT,212.16,301.77,59.970,1452370503,"201051344001203","219011344069620",19.38,-2.50,0,299.97,340.25,3.6,1.6,0.000,316339.5,316339.5,15616,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370544,133128.00
01/09/2016 15:15,2,0.100,ACTIVE,211.70,337.54,59.959,1452370503,"274151322000054","219011344069620",29.36,1.50,0,334.54,341.15,3.0,0.9,0.000,583259.9,583259.9,4772,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370545,133129.00
01/09/2016 15:15,2,0.148,ACTIVE,213.06,302.37,59.970,1452370503,"201051344000867","219011344069620",22.09,-2.00,0,301.17,306.28,3.4,1.3,0.000,305014.0,305014.0,10960,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370546,133130.00
01/09/2016 15:15,2,0.225,ALERT,211.93,302.07,60.023,1452370503,"201051344001093","219011344069620",23.12,-0.50,0,300.57,339.34,5.3,3.2,0.000,314777.0,314777.0,15621,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370548,133131.00
01/09/2016 15:15,2,0.094,ALERT,212.38,302.98,59.965,1452370503,"201051344000900","219011344069620",23.58,-3.00,0,301.47,341.75,2.3,0.3,0.000,318365.4,318365.4,10920,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370550,133132.00
01/09/2016 15:15,2,0.188,ACTIVE,212.83,302.07,59.959,1452370503,"201051344000648","219011344069620",22.92,-4.00,0,301.17,325.82,4.4,2.3,0.000,311967.1,311967.1,10954,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370551,133133.00
01/09/2016 15:15,2,0.180,ALERT,212.83,303.88,59.965,1452370503,"201051344000569","219011344069620",23.85,-2.50,0,302.37,345.06,4.4,2.3,0.000,319932.7,319932.7,10911,0,0,0,L,1122011218,0,121.10,122.46,0002,-5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370553,133134.00
01/09/2016 15:15,2,0.145,ACTIVE,212.61,302.98,59.986,1452370503,"201051344000983","219011344069620",22.34,-3.00,0,302.07,306.28,3.3,1.3,0.000,314869.7,314869.7,10945,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370554,133135.00
01/09/2016 15:15,2,0.148,ACTIVE,212.83,302.68,60.012,1452370503,"201051344001158","219011344069620",19.00,-3.50,0,301.17,305.68,2.9,0.8,0.000,309920.3,309920.3,10991,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370554,133136.00
01/09/2016 15:15,2,0.203,ALERT,213.29,323.41,59.965,1452370503,"201051344000576","219011344069620",25.13,-3.00,0,301.47,350.17,5.2,3.1,0.000,312959.2,312959.2,10918,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370556,133137.00
01/09/2016 15:15,2,0.111,ACTIVE,211.70,338.74,59.970,1452370503,"274151322000087","219011344069620",28.75,2.00,0,330.93,346.26,3.3,1.2,0.000,558373.1,558373.1,4803,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452370557,133138.00
01/09/2016 15:30,2,0.170,ACTIVE,213.06,303.28,59.965,1452371404,"201051344000645","219011344069620",21.19,-2.50,0,301.77,305.08,3.6,1.6,0.000,313251.6,313251.6,10931,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371405,133139.00
