ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 15:30,2,0.086,ALERT,212.16,333.03,59.954,1452371404,"274151322000085","219011344069620",28.65,1.00,0,299.37,340.85,2.5,0.5,0.000,585908.0,585908.0,4789,0,0,0,L,1151911521,0,122.23,122.01,0002,0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371407,133140.00
01/09/2016 15:30,2,0.158,ACTIVE,213.29,302.68,59.959,1452371404,"201051344000633","219011344069620",19.62,-3.00,0,299.37,304.48,3.1,1.1,0.000,305745.4,305745.4,10991,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371407,133141.00
01/09/2016 15:30,2,0.182,ACTIVE,212.61,302.68,60.002,1452371404,"201051344000469","219011344069620",16.96,-5.00,0,300.27,304.78,3.1,1.1,0.000,307161.5,307161.5,10962,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371408,133142.00
01/09/2016 15:30,2,0.143,ACTIVE,211.70,301.17,59.959,1452371404,"201051344000646","219011344069620",19.94,-2.50,0,299.67,303.28,2.9,0.9,0.000,311519.3,311519.3,15617,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371409,133143.00
01/09/2016 15:30,2,0.096,ACTIVE,211.70,301.47,59.965,1452371404,"274151322000052","219011344069620",22.32,-1.50,0,298.77,302.98,2.2,0.2,0.000,593708.1,593708.1,4809,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371410,133144.00
01/09/2016 15:30,2,0.137,ACTIVE,212.16,301.77,59.938,1452371404,"201051344000585","219011344069620",20.00,-2.00,0,299.97,303.58,2.8,0.8,0.000,316436.0,316436.0,15608,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371411,133145.00
01/09/2016 15:30,2,0.160,ALERT,212.16,301.77,59.965,1452371404,"201051344001230","219011344069620",21.57,-2.00,0,300.57,336.94,3.5,1.5,0.000,314644.0,314644.0,15660,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371413,133146.00
01/09/2016 15:30,2,0.189,ACTIVE,212.61,302.37,60.002,1452371404,"201051344000582","219011344069620",18.43,-3.00,0,301.17,304.18,3.5,1.5,0.000,309603.1,309603.1,15605,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371414,133147.00
01/09/2016 15:30,2,0.193,ACTIVE,211.70,301.77,60.007,1452371404,"201051344000955","219011344069620",20.32,-2.00,0,300.27,303.28,4.0,1.9,0.000,318941.0,318941.0,15587,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371415,133148.00
01/09/2016 15:30,2,0.000,ALERT,211.25,299.67,59.975,1452371404,"274151322000094","219011344069620",43.28,-2.00,0,298.17,419.30,0.0,0.0,0.000,477714.8,477714.8,5050,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371417,133149.00
01/09/2016 15:30,2,0.180,ACTIVE,212.61,303.28,60.002,1452371404,"201051344000579","219011344069620",20.28,-2.50,0,301.77,305.98,3.7,1.7,0.000,320342.9,320342.9,10970,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371418,133150.00
01/09/2016 15:30,2,0.184,ACTIVE,211.93,302.07,60.002,1452371404,"201051344000890","219011344069620",22.44,-1.50,0,299.97,304.78,4.2,2.1,0.000,317076.8,317076.8,15667,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371418,133151.00
01/09/2016 15:30,2,0.188,ACTIVE,212.16,301.47,59.965,1452371404,"201051344000438","219011344069620",21.31,-2.50,0,299.97,303.58,4.1,2.0,0.000,318871.2,318871.2,15616,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371420,133152.00
01/09/2016 15:30,2,0.219,ACTIVE,212.38,301.17,59.959,1452371404,"201051344000417","219011344069620",20.48,-2.00,0,299.67,302.68,4.5,2.5,0.000,312932.5,312932.5,15683,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371421,133153.00
01/09/2016 15:30,2,0.078,ACTIVE_NO_POWER,211.70,300.87,59.949,1452371404,"274151322000083","219011344069620",23.42,-0.50,0,299.37,313.50,1.9,0.0,0.000,588019.6,588019.6,4838,0,0,0,L,1151911521,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371423,133154.00
01/09/2016 15:30,2,0.061,ACTIVE_NO_POWER,212.61,300.87,59.949,1452371404,"274151322000076","219011344069620",20.32,-2.00,0,298.77,302.98,1.2,0.0,0.000,624641.4,624641.4,4820,0,0,0,L,1151911521,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371424,133155.00
01/09/2016 15:30,2,0.141,ACTIVE,212.38,303.28,59.965,1452371404,"201051344000868","219011344069620",20.42,-3.50,0,302.07,305.68,3.0,0.9,0.000,304677.5,304677.5,10930,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371425,133156.00
01/09/2016 15:30,2,0.076,ALERT,211.70,301.47,59.970,1452371404,"274151322000095","219011344069620",24.17,-1.00,0,300.27,349.86,1.9,0.0,0.000,617327.0,617327.0,4848,0,0,0,L,1151911521,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371427,133157.00
01/09/2016 15:30,2,0.133,ACTIVE,212.38,302.68,59.959,1452371404,"201051344000988","219011344069620",18.83,-3.00,0,298.77,304.48,2.5,0.5,0.000,304669.3,304669.3,10967,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371428,133158.00
01/09/2016 15:30,2,0.148,ACTIVE,211.70,300.27,59.959,1452371404,"201051344001025","219011344069620",17.87,-3.00,0,299.07,303.88,2.7,0.7,0.000,317024.1,317024.1,15595,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371428,133159.00
01/09/2016 15:30,2,0.158,ACTIVE,212.38,302.68,59.959,1452371404,"201051344000458","219011344069620",18.05,-2.00,0,301.47,305.68,2.9,0.9,0.000,314729.0,314729.0,10979,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371429,133160.00
01/09/2016 15:30,2,0.139,ACTIVE,213.06,302.07,59.965,1452371404,"201051344000853","219011344069620",18.05,-3.50,0,301.17,305.08,2.5,0.5,0.000,312037.6,312037.6,10962,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371430,133161.00
01/09/2016 15:30,2,0.188,ALERT,212.16,301.17,59.991,1452371404,"201051344000685","219011344069620",20.63,-2.00,0,300.27,338.74,4.0,1.9,0.000,318293.4,318293.4,15644,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371432,133162.00
01/09/2016 15:30,2,0.156,ACTIVE,212.16,300.57,59.965,1452371404,"201051344000917","219011344069620",22.19,-1.00,0,298.77,303.28,3.5,1.5,0.000,316017.9,316017.9,15644,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371433,133163.00
01/09/2016 15:30,2,0.148,ALERT,212.16,301.47,59.965,1452371404,"201051344001145","219011344069620",23.44,-2.00,0,299.97,346.26,3.6,1.5,0.000,319240.0,319240.0,15647,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,6,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371435,133164.00
01/09/2016 15:30,2,0.189,ACTIVE,212.16,300.87,59.959,1452371404,"201051344000651","219011344069620",17.91,-3.50,0,299.97,302.98,3.5,1.4,0.000,313383.8,313383.8,15623,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371436,133165.00
01/09/2016 15:30,2,0.086,ACTIVE,211.48,338.14,59.959,1452371404,"274151322000088","219011344069620",29.28,1.50,0,327.92,346.26,2.6,0.6,0.000,570908.4,570908.4,4763,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371437,133166.00
01/09/2016 15:30,2,0.006,ALERT,212.38,304.48,59.949,1452371404,"274151322000068","219011344069620",43.42,-0.50,0,298.17,419.30,0.0,0.0,0.000,478002.4,478002.4,5041,0,0,0,L,1151911521,0,121.55,122.68,0002,-2,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371439,133167.00
01/09/2016 15:30,2,0.119,ACTIVE,211.70,301.47,59.965,1452371404,"201051344001135","219011344069620",18.85,-2.00,0,300.27,303.88,2.3,0.3,0.000,309874.0,309874.0,15602,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371440,133168.00
01/09/2016 15:30,2,0.164,ACTIVE,212.16,302.98,59.965,1452371404,"201051344000594","219011344069620",21.17,-2.50,0,300.57,305.08,3.5,1.5,0.000,315762.4,315762.4,10979,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371441,133169.00
01/09/2016 15:30,2,0.160,ACTIVE,211.93,300.87,59.959,1452371404,"201051344001203","219011344069620",20.10,-2.50,0,299.97,305.08,3.3,1.2,0.000,316339.8,316339.8,15618,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371441,133170.00
01/09/2016 15:30,2,0.088,ACTIVE,211.93,337.54,59.986,1452371404,"274151322000054","219011344069620",28.80,1.50,0,317.40,353.77,2.5,0.5,0.000,583260.1,583260.1,4773,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371442,133171.00
01/09/2016 15:30,2,0.141,ACTIVE,213.06,302.68,59.970,1452371404,"201051344000867","219011344069620",20.67,-2.50,0,300.57,305.38,3.0,0.9,0.000,305014.3,305014.3,10961,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371443,133172.00
01/09/2016 15:30,2,0.221,ACTIVE,211.93,301.17,59.938,1452371404,"201051344001093","219011344069620",22.03,-1.50,0,300.27,303.88,4.9,2.8,0.000,314777.7,314777.7,15623,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371444,133173.00
01/09/2016 15:30,2,0.086,ACTIVE_NO_POWER,212.38,302.98,59.959,1452371404,"201051344000900","219011344069620",22.74,-3.50,0,300.87,304.48,2.0,0.0,0.000,318365.5,318365.5,10922,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371445,133174.00
01/09/2016 15:30,2,0.184,ACTIVE,212.83,302.07,59.954,1452371404,"201051344000648","219011344069620",21.81,-4.00,0,300.57,305.08,4.1,2.0,0.000,311967.7,311967.7,10955,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371446,133175.00
01/09/2016 15:30,2,0.172,ACTIVE,212.61,303.58,59.970,1452371404,"201051344000569","219011344069620",22.98,-3.00,0,302.07,334.84,4.0,2.0,0.000,319933.2,319933.2,10913,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371447,133176.00
01/09/2016 15:30,2,0.139,ACTIVE,212.61,303.28,60.007,1452371404,"201051344000983","219011344069620",21.25,-3.00,0,301.47,305.38,3.0,1.0,0.000,314870.0,314870.0,10946,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371448,133177.00
01/09/2016 15:30,2,0.129,ACTIVE,212.61,302.68,59.991,1452371404,"201051344001158","219011344069620",18.79,-4.00,0,300.57,304.78,2.5,0.5,0.000,309920.4,309920.4,10992,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371449,133178.00
01/09/2016 15:30,2,0.203,ACTIVE,213.06,303.58,59.954,1452371404,"201051344000576","219011344069620",22.19,-3.50,0,301.47,333.63,4.6,2.5,0.000,312959.9,312959.9,10920,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371450,133179.00
01/09/2016 15:30,2,0.104,ALERT,212.16,338.14,59.965,1452371404,"274151322000087","219011344069620",28.21,2.50,0,298.47,340.55,3.0,1.0,0.000,558373.4,558373.4,4804,0,0,0,L,1151911521,0,121.55,122.23,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452371452,133180.00
01/09/2016 15:45,2,0.143,ACTIVE,212.83,302.07,59.991,1452372303,"201051344000645","219011344069620",20.95,-3.00,0,300.57,304.78,3.0,1.0,0.000,313251.9,313251.9,10932,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372304,133181.00
01/09/2016 15:45,2,0.078,ALERT,211.48,299.67,59.981,1452372303,"274151322000085","219011344069620",23.97,0.00,0,298.17,345.06,1.9,0.0,0.000,585908.1,585908.1,4791,0,0,0,L,1151911521,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372306,133182.00
01/09/2016 15:45,2,0.141,ACTIVE,212.83,301.77,60.023,1452372303,"201051344000633","219011344069620",14.69,-3.50,0,298.77,304.18,2.1,0.1,0.000,305745.6,305745.6,10992,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372307,133183.00
01/09/2016 15:45,2,0.104,ALERT,212.38,302.07,59.981,1452372303,"201051344000469","219011344069620",31.39,-5.00,0,299.37,304.48,3.3,1.3,0.000,307161.7,307161.7,10963,0,0,0,L,1122011218,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452372308,133184.00
01/09/2016 15:45,2,0.129,ACTIVE,211.25,300.57,59.986,1452372303,"201051344000646","219011344069620",16.68,-3.00,0,298.47,302.68,2.2,0.2,0.000,311519.4,311519.4,15618,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372309,133185.00
01/09/2016 15:45,2,0.086,ACTIVE_NO_POWER,210.80,299.37,59.938,1452372303,"274151322000052","219011344069620",20.32,-1.50,0,297.26,303.28,1.8,0.0,0.000,593708.1,593708.1,4810,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372310,133186.00
01/09/2016 15:45,2,0.129,ACTIVE,211.48,300.57,59.986,1452372303,"201051344000585","219011344069620",16.52,-2.00,0,298.47,302.98,2.1,0.2,0.000,316436.2,316436.2,15609,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372311,133187.00
01/09/2016 15:45,2,0.148,ACTIVE,211.48,300.87,59.981,1452372303,"201051344001230","219011344069620",19.44,-2.50,0,299.37,303.28,2.9,0.9,0.000,314644.3,314644.3,15662,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372312,133188.00
01/09/2016 15:45,2,0.156,ACTIVE,211.93,301.47,59.954,1452372303,"201051344000582","219011344069620",19.04,-3.00,0,299.97,303.58,3.0,1.0,0.000,309603.4,309603.4,15606,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372313,133189.00
01/09/2016 15:45,2,0.176,ACTIVE,211.03,300.27,60.012,1452372303,"201051344000955","219011344069620",18.25,-2.00,0,299.07,302.68,3.3,1.2,0.000,318941.4,318941.4,15588,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372314,133190.00
01/09/2016 15:45,2,0.000,ALERT,211.25,299.07,59.965,1452372303,"274151322000094","219011344069620",42.76,-2.50,0,297.26,414.49,0.0,0.0,0.000,477714.8,477714.8,5052,0,0,0,L,1151911521,0,120.65,122.23,0002,-3,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372316,133191.00
01/09/2016 15:45,2,0.170,ACTIVE,212.38,302.37,59.981,1452372303,"201051344000579","219011344069620",17.12,-2.50,0,301.17,305.38,2.9,0.9,0.000,320343.3,320343.3,10971,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372317,133192.00
01/09/2016 15:45,2,0.174,ACTIVE,211.25,300.87,59.975,1452372303,"201051344000890","219011344069620",20.30,-2.00,0,299.67,303.88,3.6,1.5,0.000,317077.3,317077.3,15668,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372318,133193.00
01/09/2016 15:45,2,0.176,ACTIVE,211.70,300.57,59.981,1452372303,"201051344000438","219011344069620",18.63,-3.00,0,299.07,303.28,3.4,1.3,0.000,318871.6,318871.6,15617,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372318,133194.00
01/09/2016 15:45,2,0.209,ACTIVE,211.70,299.97,59.975,1452372303,"201051344000417","219011344069620",17.83,-2.50,0,298.47,302.68,3.8,1.7,0.000,312933.1,312933.1,15684,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372319,133195.00
01/09/2016 15:45,2,0.072,ACTIVE_NO_POWER,211.25,300.87,59.970,1452372303,"274151322000083","219011344069620",22.11,-1.00,0,298.17,302.68,1.6,0.0,0.000,588019.6,588019.6,4839,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372320,133196.00
01/09/2016 15:45,2,0.055,ACTIVE_NO_POWER,211.70,299.67,59.933,1452372303,"274151322000076","219011344069620",17.87,-2.00,0,297.57,302.68,1.0,0.0,0.000,624641.4,624641.4,4821,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372322,133197.00
01/09/2016 15:45,2,0.131,ACTIVE,212.16,302.68,59.975,1452372303,"201051344000868","219011344069620",17.53,-4.00,0,301.17,305.38,2.4,0.4,0.000,304677.6,304677.6,10931,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372322,133198.00
01/09/2016 15:45,2,0.064,ACTIVE_NO_POWER,211.03,300.57,59.975,1452372303,"274151322000095","219011344069620",23.00,-1.50,0,299.07,303.28,1.5,0.0,0.000,617327.0,617327.0,4850,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372323,133199.00
01/09/2016 15:45,2,0.127,ACTIVE_NO_POWER,211.93,301.77,59.965,1452372303,"201051344000988","219011344069620",15.76,-3.00,0,297.87,304.18,2.0,0.0,0.000,304669.4,304669.4,10968,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372324,133200.00
01/09/2016 15:45,2,0.133,ACTIVE,211.25,299.67,59.975,1452372303,"201051344001025","219011344069620",16.86,-3.00,0,298.47,303.28,2.3,0.3,0.000,317024.2,317024.2,15596,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372325,133201.00
01/09/2016 15:45,2,0.148,ACTIVE,212.16,302.07,59.944,1452372303,"201051344000458","219011344069620",14.13,-2.00,0,300.57,305.38,2.1,0.2,0.000,314729.1,314729.1,10980,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372326,133202.00
01/09/2016 15:45,2,0.131,ACTIVE,212.83,301.77,59.975,1452372303,"201051344000853","219011344069620",15.55,-4.00,0,300.57,304.48,2.1,0.1,0.000,312037.7,312037.7,10963,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372327,133203.00
01/09/2016 15:45,2,0.166,ACTIVE,211.93,300.87,59.970,1452372303,"201051344000685","219011344069620",20.28,-2.00,0,299.07,302.68,3.4,1.4,0.000,318293.8,318293.8,15646,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372328,133204.00
01/09/2016 15:45,2,0.146,ACTIVE,211.48,299.97,59.975,1452372303,"201051344000917","219011344069620",20.42,-1.50,0,297.57,302.07,3.1,1.0,0.000,316018.3,316018.3,15645,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372329,133205.00
01/09/2016 15:45,2,0.139,ACTIVE,211.70,300.87,59.965,1452372303,"201051344001145","219011344069620",22.09,-2.50,0,299.67,303.28,3.1,1.1,0.000,319240.3,319240.3,15649,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372330,133206.00
01/09/2016 15:45,2,0.172,ACTIVE,211.48,299.97,59.965,1452372303,"201051344000651","219011344069620",16.60,-3.50,0,298.47,302.37,2.9,0.9,0.000,313384.0,313384.0,15624,0,0,0,L,1122011218,0,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372331,133207.00
01/09/2016 15:45,2,0.076,ACTIVE_NO_POWER,210.57,322.21,59.975,1452372303,"274151322000088","219011344069620",26.24,1.00,0,312.29,354.97,2.0,0.0,0.000,570908.5,570908.5,4764,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372332,133208.00
01/09/2016 15:45,2,0.008,ALERT,211.70,362.79,59.965,1452372303,"274151322000068","219011344069620",42.98,-1.00,0,297.26,415.09,0.0,0.0,0.000,478002.4,478002.4,5043,0,0,0,L,1151911521,0,121.33,122.23,0002,-1,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372333,133209.00
01/09/2016 15:45,2,0.115,ACTIVE_NO_POWER,211.03,300.27,59.975,1452372303,"201051344001135","219011344069620",17.10,-2.50,0,299.07,303.28,2.0,0.0,0.000,309874.0,309874.0,15603,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372334,133210.00
01/09/2016 15:45,2,0.154,ACTIVE,211.70,302.07,59.922,1452372303,"201051344000594","219011344069620",18.53,-2.50,0,299.97,304.78,2.9,0.9,0.000,315762.7,315762.7,10980,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372335,133211.00
01/09/2016 15:45,2,0.143,ACTIVE,211.48,299.97,59.970,1452372303,"201051344001203","219011344069620",18.63,-3.00,0,298.77,304.18,2.7,0.7,0.000,316340.1,316340.1,15619,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372336,133212.00
01/09/2016 15:45,2,0.078,ALERT,211.03,300.57,59.970,1452372303,"274151322000054","219011344069620",24.37,0.50,0,298.47,339.65,1.9,0.0,0.000,583260.2,583260.2,4774,0,0,0,L,1151911521,0,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372338,133213.00
01/09/2016 15:45,2,0.131,ACTIVE,212.61,301.47,59.970,1452372303,"201051344000867","219011344069620",17.45,-2.50,0,299.97,305.08,2.3,0.3,0.000,305014.4,305014.4,10962,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372339,133214.00
01/09/2016 15:45,2,0.211,ACTIVE,211.25,300.57,59.970,1452372303,"201051344001093","219011344069620",20.08,-1.50,0,298.77,302.37,4.3,2.2,0.000,314778.4,314778.4,15624,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372340,133215.00
01/09/2016 15:45,2,0.082,ACTIVE_NO_POWER,212.16,302.07,59.970,1452372303,"201051344000900","219011344069620",20.20,-4.00,0,299.97,304.18,1.7,0.0,0.000,318365.5,318365.5,10923,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372341,133216.00
01/09/2016 15:45,2,0.174,ACTIVE,212.38,301.17,59.928,1452372303,"201051344000648","219011344069620",19.62,-5.00,0,299.97,304.48,3.5,1.4,0.000,311968.1,311968.1,10956,0,0,0,L,1122011218,0,120.65,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372342,133217.00
01/09/2016 15:45,2,0.166,ACTIVE,212.38,302.68,59.959,1452372303,"201051344000569","219011344069620",21.63,-3.00,0,301.47,305.38,3.6,1.6,0.000,319933.7,319933.7,10914,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372343,133218.00
01/09/2016 15:45,2,0.133,ACTIVE,212.16,302.07,59.933,1452372303,"201051344000983","219011344069620",18.85,-3.00,0,300.87,304.78,2.5,0.5,0.000,314870.2,314870.2,10947,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372344,133219.00
01/09/2016 15:45,2,0.121,ACTIVE_NO_POWER,212.38,301.77,59.975,1452372303,"201051344001158","219011344069620",14.87,-4.00,0,299.97,304.18,1.8,0.0,0.000,309920.5,309920.5,10993,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372345,133220.00
01/09/2016 15:45,2,0.184,ACTIVE,212.83,302.68,59.975,1452372303,"201051344000576","219011344069620",21.43,-3.50,0,300.87,304.78,4.0,2.0,0.000,312960.5,312960.5,10921,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372346,133221.00
01/09/2016 15:45,2,0.096,ALERT,211.25,298.77,59.991,1452372303,"274151322000087","219011344069620",22.98,1.50,0,297.26,340.25,2.3,0.3,0.000,558373.6,558373.6,4806,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452372348,133222.00
01/09/2016 16:00,2,0.131,ACTIVE,212.83,302.07,59.938,1452373203,"201051344000645","219011344069620",18.65,-3.00,0,299.67,304.18,2.5,0.5,0.000,313252.1,313252.1,10933,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373205,133223.00
01/09/2016 16:00,2,0.070,ACTIVE_NO_POWER,211.25,299.67,59.949,1452373203,"274151322000085","219011344069620",23.20,-0.50,0,297.26,301.47,1.6,0.0,0.000,585908.1,585908.1,4793,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373206,133224.00
01/09/2016 16:00,2,0.084,ALERT,213.06,301.77,59.975,1452373203,"201051344000633","219011344069620",31.33,-3.50,0,297.87,303.58,2.7,0.7,0.000,305745.7,305745.7,10993,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452373207,133225.00
01/09/2016 16:00,2,0.105,ALERT,212.38,302.07,59.996,1452373203,"201051344000469","219011344069620",31.05,-5.00,0,298.47,303.88,3.4,1.3,0.000,307162.0,307162.0,10965,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452373209,133226.00
01/09/2016 16:00,2,0.055,ALERT,211.48,300.87,59.970,1452373203,"201051344000646","219011344069620",31.15,-3.00,0,297.57,302.37,1.7,0.0,0.000,311519.5,311519.5,15619,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1452373211,133227.00
01/09/2016 16:00,2,0.082,ACTIVE_NO_POWER,211.03,300.57,59.954,1452373203,"274151322000052","219011344069620",18.47,-1.50,0,296.96,302.07,1.5,0.0,0.000,593708.1,593708.1,4811,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373212,133228.00
01/09/2016 16:00,2,0.061,ALERT,211.93,301.17,59.970,1452373203,"201051344000585","219011344069620",31.37,-2.50,0,297.57,302.68,1.9,0.0,0.000,316436.2,316436.2,15610,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1452373214,133229.00
01/09/2016 16:00,2,0.143,ACTIVE,211.70,301.17,59.965,1452373203,"201051344001230","219011344069620",17.27,-2.50,0,298.47,302.68,2.5,0.5,0.000,314644.5,314644.5,15663,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373215,133230.00
01/09/2016 16:00,2,0.154,ACTIVE,212.38,301.77,59.981,1452373203,"201051344000582","219011344069620",16.52,-3.50,0,299.07,303.28,2.6,0.6,0.000,309603.7,309603.7,15607,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373216,133231.00
01/09/2016 16:00,2,0.168,ACTIVE,211.25,300.57,59.933,1452373203,"201051344000955","219011344069620",15.82,-2.50,0,298.17,302.37,2.7,0.7,0.000,318941.6,318941.6,15589,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373217,133232.00
01/09/2016 16:00,2,0.000,ALERT,211.25,373.31,59.965,1452373203,"274151322000094","219011344069620",42.28,-2.50,0,296.96,408.48,0.0,0.0,0.000,477714.8,477714.8,5054,0,0,0,L,1151911521,0,120.88,122.46,0100,-4,0,0,0,0,0,0,140,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452373219,133233.00
01/09/2016 16:00,2,0.096,ALERT,212.16,302.68,59.965,1452373203,"201051344000579","219011344069620",31.67,-3.00,0,299.97,306.88,3.1,1.1,0.000,320343.5,320343.5,10972,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452373220,133234.00
01/09/2016 16:00,2,0.168,ACTIVE,211.48,301.17,59.965,1452373203,"201051344000890","219011344069620",17.97,-2.00,0,298.77,303.58,3.1,1.0,0.000,317077.7,317077.7,15669,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373222,133235.00
01/09/2016 16:00,2,0.170,ACTIVE,211.70,300.87,59.965,1452373203,"201051344000438","219011344069620",15.66,-3.00,0,298.17,302.98,2.7,0.7,0.000,318871.9,318871.9,15618,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373222,133236.00
01/09/2016 16:00,2,0.203,ACTIVE,211.93,299.97,59.959,1452373203,"201051344000417","219011344069620",13.60,-2.50,0,297.26,301.77,2.8,0.8,0.000,312933.4,312933.4,15685,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373223,133237.00
01/09/2016 16:00,2,0.062,ACTIVE_NO_POWER,211.48,299.97,59.959,1452373203,"274151322000083","219011344069620",20.65,-1.00,0,297.87,301.77,1.3,0.0,0.000,588019.6,588019.6,4840,0,0,0,L,1151911521,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373224,133238.00
01/09/2016 16:00,2,0.051,ACTIVE_NO_POWER,211.93,300.27,59.954,1452373203,"274151322000076","219011344069620",13.78,-2.00,0,296.96,301.77,0.7,0.0,0.000,624641.4,624641.4,4822,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373225,133239.00
01/09/2016 16:00,2,0.066,ALERT,212.38,302.68,59.959,1452373203,"201051344000868","219011344069620",31.39,-4.00,0,300.27,304.78,2.2,0.2,0.000,304677.7,304677.7,10932,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452373227,133240.00
01/09/2016 16:00,2,0.057,ACTIVE_NO_POWER,211.48,300.87,59.949,1452373203,"274151322000095","219011344069620",21.19,-2.00,0,298.47,302.37,1.2,0.0,0.000,617327.0,617327.0,4851,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373228,133241.00
01/09/2016 16:00,2,0.068,ALERT,212.16,302.07,59.965,1452373203,"201051344000988","219011344069620",31.43,-3.50,0,296.96,303.58,2.2,0.2,0.000,304669.5,304669.5,10969,0,0,0,L,1122011218,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1452373230,133242.00
01/09/2016 16:00,2,0.080,ALERT,211.48,300.27,59.970,1452373203,"201051344001025","219011344069620",31.35,-3.50,0,297.57,302.98,2.5,0.5,0.000,317024.3,317024.3,15597,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1452373231,133243.00
01/09/2016 16:00,2,0.107,ALERT,212.16,302.37,59.965,1452373203,"201051344000458","219011344069620",31.51,-2.50,0,299.67,304.78,3.5,1.4,0.000,314729.2,314729.2,10981,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1452373233,133244.00
01/09/2016 16:00,2,0.131,ACTIVE_NO_POWER,212.83,302.07,59.970,1452373203,"201051344000853","219011344069620",13.99,-4.00,0,299.37,304.18,1.9,0.0,0.000,312037.7,312037.7,10964,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373234,133245.00
01/09/2016 16:00,2,0.154,ACTIVE,211.93,300.87,59.970,1452373203,"201051344000685","219011344069620",18.69,-2.50,0,298.17,302.37,2.9,0.9,0.000,318294.1,318294.1,15647,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373235,133246.00
01/09/2016 16:00,2,0.137,ACTIVE,211.70,300.27,59.970,1452373203,"201051344000917","219011344069620",17.99,-1.50,0,296.66,301.77,2.5,0.5,0.000,316018.5,316018.5,15646,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373236,133247.00
01/09/2016 16:00,2,0.129,ACTIVE,211.93,301.47,59.975,1452373203,"201051344001145","219011344069620",20.22,-2.50,0,298.77,302.98,2.7,0.6,0.000,319240.5,319240.5,15650,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373237,133248.00
01/09/2016 16:00,2,0.094,ALERT,211.70,300.27,59.965,1452373203,"201051344000651","219011344069620",31.15,-4.00,0,297.57,302.07,3.0,1.0,0.000,313384.2,313384.2,15625,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1452373239,133249.00
01/09/2016 16:00,2,0.066,ALERT,210.80,299.37,60.007,1452373203,"274151322000088","219011344069620",23.58,0.50,0,296.96,336.94,1.6,0.0,0.000,570908.5,570908.5,4765,0,0,0,L,1151911521,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373241,133250.00
01/09/2016 16:00,2,0.006,ALERT,212.16,362.49,59.959,1452373203,"274151322000068","219011344069620",42.58,-1.00,0,296.66,407.57,0.0,0.0,0.000,478002.4,478002.4,5045,0,0,0,L,1151911521,0,121.78,122.46,0100,-2,0,0,0,0,0,0,135,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452373242,133251.00
01/09/2016 16:00,2,0.055,ALERT,211.25,300.57,59.970,1452373203,"201051344001135","219011344069620",31.53,-2.50,0,298.47,303.28,1.8,0.0,0.000,309874.0,309874.0,15604,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452373244,133252.00
01/09/2016 16:00,2,0.113,ALERT,212.16,302.68,59.975,1452373203,"201051344000594","219011344069620",24.53,-3.00,0,299.07,304.18,2.6,0.6,0.000,315762.9,315762.9,10981,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452373246,133253.00
01/09/2016 16:00,2,0.133,ACTIVE_NO_POWER,211.70,300.27,60.012,1452373203,"201051344001203","219011344069620",11.87,-3.00,0,298.17,304.18,1.6,0.0,0.000,316340.2,316340.2,15620,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373247,133254.00
01/09/2016 16:00,2,0.068,ACTIVE_NO_POWER,211.25,299.37,59.981,1452373203,"274151322000054","219011344069620",22.92,0.50,0,297.57,301.77,1.6,0.0,0.000,583260.2,583260.2,4776,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373248,133255.00
01/09/2016 16:00,2,0.070,ALERT,212.61,301.47,59.975,1452373203,"201051344000867","219011344069620",30.93,-3.00,0,298.77,304.18,2.2,0.2,0.000,305014.5,305014.5,10963,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1452373250,133256.00
01/09/2016 16:00,2,0.203,ACTIVE,211.70,300.87,59.981,1452373203,"201051344001093","219011344069620",16.86,-2.00,0,297.87,302.37,3.5,1.5,0.000,314778.9,314778.9,15625,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373251,133257.00
01/09/2016 16:00,2,0.068,ACTIVE_NO_POWER,212.16,301.77,59.981,1452373203,"201051344000900","219011344069620",18.94,-4.00,0,299.07,303.58,1.3,0.0,0.000,318365.5,318365.5,10924,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373252,133258.00
01/09/2016 16:00,2,0.162,ACTIVE,212.38,301.47,59.975,1452373203,"201051344000648","219011344069620",15.68,-5.00,0,298.77,303.88,2.6,0.6,0.000,311968.4,311968.4,10957,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373252,133259.00
01/09/2016 16:00,2,0.160,ACTIVE,212.61,302.98,59.986,1452373203,"201051344000569","219011344069620",19.90,-3.50,0,300.27,304.78,3.2,1.2,0.000,319934.0,319934.0,10915,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373253,133260.00
01/09/2016 16:00,2,0.121,ACTIVE_NO_POWER,212.16,302.07,60.002,1452373203,"201051344000983","219011344069620",15.53,-3.50,0,299.67,304.48,1.9,0.0,0.000,314870.3,314870.3,10948,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373254,133261.00
01/09/2016 16:00,2,0.051,ALERT,212.38,301.77,59.975,1452373203,"201051344001158","219011344069620",31.23,-4.00,0,299.07,303.58,1.6,0.0,0.000,309920.5,309920.5,10994,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452373256,133262.00
01/09/2016 16:00,2,0.174,ACTIVE,212.83,302.68,59.949,1452373203,"201051344000576","219011344069620",18.53,-4.00,0,299.67,304.18,3.2,1.2,0.000,312960.9,312960.9,10922,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373257,133263.00
01/09/2016 16:00,2,0.084,ACTIVE_NO_POWER,211.25,299.07,59.959,1452373203,"274151322000087","219011344069620",21.69,1.00,0,296.06,300.57,1.9,0.0,0.000,558373.6,558373.6,4808,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452373258,133264.00
01/09/2016 16:15,2,0.061,ALERT,212.38,300.87,59.970,1452374103,"201051344000645","219011344069620",31.09,-3.50,0,299.97,304.48,1.9,0.0,0.000,313252.1,313252.1,10934,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374105,133265.00
01/09/2016 16:15,2,0.053,ACTIVE_NO_POWER,210.80,299.07,59.954,1452374103,"274151322000085","219011344069620",16.28,-0.50,0,297.26,301.77,0.9,0.0,0.000,585908.1,585908.1,4794,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452374106,133266.00
01/09/2016 16:15,2,0.082,ALERT,212.61,300.57,59.959,1452374103,"201051344000633","219011344069620",30.02,-4.00,0,298.47,303.88,2.5,0.5,0.000,305745.8,305745.8,10995,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374108,133267.00
01/09/2016 16:15,2,0.104,ALERT,211.93,300.57,59.959,1452374103,"201051344000469","219011344069620",29.58,-5.50,0,299.07,304.18,3.1,1.1,0.000,307162.3,307162.3,10967,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374110,133268.00
01/09/2016 16:15,2,0.053,ALERT,210.80,300.27,59.959,1452374103,"201051344000646","219011344069620",29.74,-3.50,0,298.47,302.37,1.6,0.0,0.000,311519.5,311519.5,15621,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374111,133269.00
01/09/2016 16:15,2,0.043,ALERT,210.80,299.37,59.975,1452374103,"274151322000052","219011344069620",31.07,-2.00,0,296.96,302.37,0.0,0.0,0.000,593708.1,593708.1,4812,0,0,0,L,1151911521,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1452374113,133270.00
01/09/2016 16:15,2,0.059,ALERT,211.25,300.27,59.981,1452374103,"201051344000585","219011344069620",30.18,-3.00,0,298.47,302.68,1.8,0.0,0.000,316436.2,316436.2,15612,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374115,133271.00
01/09/2016 16:15,2,0.066,ALERT,211.25,300.57,59.938,1452374103,"201051344001230","219011344069620",30.38,-3.00,0,299.07,302.68,2.1,0.1,0.000,314644.5,314644.5,15664,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374117,133272.00
01/09/2016 16:15,2,0.086,ALERT,211.70,301.17,59.981,1452374103,"201051344000582","219011344069620",30.36,-4.00,0,299.67,302.98,2.7,0.6,0.000,309603.8,309603.8,15608,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374119,133273.00
01/09/2016 16:15,2,0.104,ALERT,210.80,300.27,59.981,1452374103,"201051344000955","219011344069620",30.55,-2.50,0,299.07,302.37,3.2,1.2,0.000,318941.9,318941.9,15590,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374121,133274.00
01/09/2016 16:15,2,0.000,ALERT,210.80,329.13,59.959,1452374103,"274151322000094","219011344069620",40.95,-3.00,0,297.26,401.26,0.0,0.0,0.000,477714.8,477714.8,5056,0,0,0,L,1151911521,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374123,133275.00
01/09/2016 16:15,2,0.096,ALERT,211.93,301.77,59.981,1452374103,"201051344000579","219011344069620",30.40,-3.00,0,300.57,305.08,3.0,1.0,0.000,320343.7,320343.7,10974,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374124,133276.00
01/09/2016 16:15,2,0.113,ALERT,211.03,300.57,59.975,1452374103,"201051344000890","219011344069620",30.85,-2.50,0,299.07,303.28,3.6,1.5,0.000,317078.0,317078.0,15670,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374126,133277.00
01/09/2016 16:15,2,0.105,ALERT,211.25,300.27,59.965,1452374103,"201051344000438","219011344069620",30.71,-3.50,0,298.77,308.09,3.3,1.3,0.000,318872.2,318872.2,15619,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374128,133278.00
01/09/2016 16:15,2,0.146,ALERT,211.48,299.97,59.975,1452374103,"201051344000417","219011344069620",29.98,-3.00,0,298.17,301.47,4.5,2.4,0.000,312934.0,312934.0,15686,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374130,133279.00
01/09/2016 16:15,2,0.020,ALERT,211.25,299.97,59.996,1452374103,"274151322000083","219011344069620",30.40,-1.50,0,297.57,302.37,0.0,0.0,0.000,588019.6,588019.6,4841,0,0,0,L,1151911521,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1452374132,133280.00
01/09/2016 16:15,2,0.018,ALERT,211.48,299.37,59.986,1452374103,"274151322000076","219011344069620",30.85,-2.00,0,297.57,308.39,0.0,0.0,0.000,624641.4,624641.4,4823,0,0,0,L,1151911521,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374134,133281.00
01/09/2016 16:15,2,0.066,ALERT,211.93,301.77,59.975,1452374103,"201051344000868","219011344069620",30.02,-4.00,0,300.57,305.08,2.0,0.0,0.000,304677.7,304677.7,10934,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374135,133282.00
