ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 16:15,2,0.012,ALERT,211.25,299.97,59.965,1452374103,"274151322000095","219011344069620",30.38,-2.00,0,298.47,302.68,0.0,0.0,0.000,617327.0,617327.0,4852,0,0,0,L,1151911521,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1452374137,133283.00
01/09/2016 16:15,2,0.068,ALERT,211.70,300.87,59.954,1452374103,"201051344000988","219011344069620",30.18,-3.50,0,297.57,303.88,2.1,0.1,0.000,304669.5,304669.5,10971,0,0,0,L,1122011218,0,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374139,133284.00
01/09/2016 16:15,2,0.078,ALERT,211.03,299.37,59.975,1452374103,"201051344001025","219011344069620",27.06,-4.00,0,298.47,302.98,2.2,0.2,0.000,317024.4,317024.4,15599,0,0,0,L,1122011218,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374141,133285.00
01/09/2016 16:15,2,0.105,ALERT,211.70,300.87,59.965,1452374103,"201051344000458","219011344069620",30.20,-2.50,0,299.97,305.08,3.2,1.2,0.000,314729.6,314729.6,10983,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374143,133286.00
01/09/2016 16:15,2,0.064,ALERT,212.38,300.87,59.975,1452374103,"201051344000853","219011344069620",31.27,-4.00,0,299.97,307.18,2.1,0.1,0.000,312037.8,312037.8,10965,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374145,133287.00
01/09/2016 16:15,2,0.078,ALERT,211.48,300.27,59.970,1452374103,"201051344000685","219011344069620",30.65,-3.00,0,298.77,302.37,2.5,0.5,0.000,318294.2,318294.2,15648,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1452374147,133288.00
01/09/2016 16:15,2,0.061,ALERT,211.25,299.67,59.959,1452374103,"201051344000917","219011344069620",30.49,-2.00,0,296.96,301.77,1.9,0.0,0.000,316018.5,316018.5,15647,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1452374148,133289.00
01/09/2016 16:15,2,0.057,ALERT,211.25,300.27,59.970,1452374103,"201051344001145","219011344069620",30.47,-3.00,0,299.37,307.18,1.8,0.0,0.000,319240.6,319240.6,15651,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1452374150,133290.00
01/09/2016 16:15,2,0.096,ALERT,211.25,299.67,59.970,1452374103,"201051344000651","219011344069620",29.74,-5.00,0,298.47,302.07,2.9,0.9,0.000,313384.4,313384.4,15627,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374152,133291.00
01/09/2016 16:15,2,0.043,ACTIVE_NO_POWER,210.80,299.07,59.949,1452374103,"274151322000088","219011344069620",18.75,0.00,0,296.96,301.47,0.8,0.0,0.000,570908.5,570908.5,4767,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452374153,133292.00
01/09/2016 16:15,2,0.006,ALERT,211.70,375.71,59.991,1452374103,"274151322000068","219011344069620",41.27,-1.50,0,297.26,407.27,0.0,0.0,0.000,478002.4,478002.4,5047,0,0,0,L,1151911521,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374155,133293.00
01/09/2016 16:15,2,0.053,ALERT,210.80,300.27,59.975,1452374103,"201051344001135","219011344069620",30.28,-3.00,0,298.77,302.98,1.7,0.0,0.000,309874.0,309874.0,15606,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374156,133294.00
01/09/2016 16:15,2,0.090,ALERT,211.70,301.47,59.986,1452374103,"201051344000594","219011344069620",30.55,-3.00,0,299.37,304.48,2.8,0.8,0.000,315763.1,315763.1,10983,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374158,133295.00
01/09/2016 16:15,2,0.066,ALERT,211.25,299.67,59.975,1452374103,"201051344001203","219011344069620",29.78,-3.50,0,298.47,303.58,2.0,0.1,0.000,316340.2,316340.2,15621,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374160,133296.00
01/09/2016 16:15,2,0.049,ACTIVE_NO_POWER,210.80,299.67,60.012,1452374103,"274151322000054","219011344069620",15.66,0.00,0,297.57,302.07,0.8,0.0,0.000,583260.2,583260.2,4777,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452374161,133297.00
01/09/2016 16:15,2,0.068,ALERT,212.38,300.87,59.981,1452374103,"201051344000867","219011344069620",29.28,-3.50,0,299.07,304.48,2.1,0.1,0.000,305014.5,305014.5,10965,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374163,133298.00
01/09/2016 16:15,2,0.141,ALERT,211.03,299.97,59.981,1452374103,"201051344001093","219011344069620",30.02,-2.00,0,298.77,301.77,4.3,2.2,0.000,314779.4,314779.4,15626,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374165,133299.00
01/09/2016 16:15,2,0.004,ALERT,211.70,301.17,59.975,1452374103,"201051344000900","219011344069620",30.02,-4.00,0,299.37,303.88,0.1,0.0,0.000,318365.5,318365.5,10925,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1452374166,133300.00
01/09/2016 16:15,2,0.100,ALERT,212.16,300.57,59.991,1452374103,"201051344000648","219011344069620",30.53,-5.00,0,299.37,304.18,3.1,1.1,0.000,311968.7,311968.7,10958,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374168,133301.00
01/09/2016 16:15,2,0.086,ALERT,212.16,301.47,60.007,1452374103,"201051344000569","219011344069620",32.08,-3.50,0,300.57,306.88,2.9,0.8,0.000,319934.2,319934.2,10916,0,0,0,L,1122011218,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1452374170,133302.00
01/09/2016 16:15,2,0.061,ALERT,211.93,301.47,59.981,1452374103,"201051344000983","219011344069620",30.49,-3.50,0,300.27,304.48,1.9,0.0,0.000,314870.3,314870.3,10949,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374172,133303.00
01/09/2016 16:15,2,0.051,ALERT,211.93,301.17,59.981,1452374103,"201051344001158","219011344069620",29.82,-5.00,0,299.37,303.88,1.6,0.0,0.000,309920.5,309920.5,10996,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452374174,133304.00
01/09/2016 16:15,2,0.105,ALERT,212.61,301.77,59.965,1452374103,"201051344000576","219011344069620",30.26,-4.00,0,299.97,304.48,3.3,1.2,0.000,312961.1,312961.1,10923,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452374176,133305.00
01/09/2016 16:15,2,0.062,ACTIVE_NO_POWER,211.03,298.47,59.970,1452374103,"274151322000087","219011344069620",12.21,0.50,0,296.06,300.87,0.8,0.0,0.000,558373.6,558373.6,4809,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452374177,133306.00
01/09/2016 16:30,2,0.062,ALERT,212.61,301.77,59.928,1452375003,"201051344000645","219011344069620",29.64,-3.50,0,299.07,303.58,1.9,0.0,0.000,313252.1,313252.1,10936,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375005,133307.00
01/09/2016 16:30,2,0.020,ALERT,211.03,299.07,59.938,1452375003,"274151322000085","219011344069620",30.43,-0.50,0,297.57,300.87,0.0,0.0,0.000,585908.1,585908.1,4795,0,0,0,L,1151911521,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375007,133308.00
01/09/2016 16:30,2,0.000,ALERT,212.83,301.47,59.970,1452375003,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,305745.9,305745.9,10997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375009,133309.00
01/09/2016 16:30,2,0.000,ALERT,212.16,302.07,59.970,1452375003,"201051344000469","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,307162.4,307162.4,10969,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1452375011,133310.00
01/09/2016 16:30,2,0.000,ALERT,211.03,300.27,59.991,1452375003,"201051344000646","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,311519.5,311519.5,15623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375013,133311.00
01/09/2016 16:30,2,0.043,ALERT,211.03,299.67,59.965,1452375003,"274151322000052","219011344069620",29.54,-2.00,0,296.96,301.17,0.0,0.0,0.000,593708.1,593708.1,4814,0,0,0,L,1151911521,0,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375014,133312.00
01/09/2016 16:30,2,0.000,ALERT,211.48,300.57,59.970,1452375003,"201051344000585","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,316436.2,316436.2,15614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375016,133313.00
01/09/2016 16:30,2,0.068,ALERT,211.48,300.57,60.018,1452375003,"201051344001230","219011344069620",28.45,-3.00,0,298.77,302.37,2.0,0.0,0.000,314644.5,314644.5,15666,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375018,133314.00
01/09/2016 16:30,2,0.088,ALERT,211.93,301.47,59.975,1452375003,"201051344000582","219011344069620",28.63,-4.00,0,299.37,302.98,2.5,0.5,0.000,309604.0,309604.0,15610,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375020,133315.00
01/09/2016 16:30,2,0.104,ALERT,210.80,299.97,59.954,1452375003,"201051344000955","219011344069620",28.71,-3.00,0,298.17,301.77,3.0,1.0,0.000,318942.2,318942.2,15592,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375022,133316.00
01/09/2016 16:30,2,0.000,ALERT,211.03,298.47,59.975,1452375003,"274151322000094","219011344069620",0.00,-3.50,0,296.96,390.74,0.0,0.0,0.000,477714.8,477714.8,5058,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1452375024,133317.00
01/09/2016 16:30,2,0.000,ALERT,212.16,302.68,59.975,1452375003,"201051344000579","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,320343.9,320343.9,10976,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375026,133318.00
01/09/2016 16:30,2,0.113,ALERT,211.25,300.87,59.981,1452375003,"201051344000890","219011344069620",29.16,-2.50,0,299.07,302.98,3.4,1.3,0.000,317078.3,317078.3,15672,0,0,0,L,1122011218,0,121.55,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375028,133319.00
01/09/2016 16:30,2,0.105,ALERT,211.25,299.97,59.970,1452375003,"201051344000438","219011344069620",28.80,-3.50,0,298.17,302.37,3.1,1.1,0.000,318872.5,318872.5,15621,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375030,133320.00
01/09/2016 16:30,2,0.000,ALERT,211.48,299.67,60.023,1452375003,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,312934.6,312934.6,15688,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375031,133321.00
01/09/2016 16:30,2,0.020,ALERT,211.25,299.07,59.965,1452375003,"274151322000083","219011344069620",28.53,-2.00,0,297.57,301.17,0.0,0.0,0.000,588019.6,588019.6,4843,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375033,133322.00
01/09/2016 16:30,2,0.000,ALERT,211.70,298.77,59.975,1452375003,"274151322000076","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,624641.4,624641.4,4825,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375035,133323.00
01/09/2016 16:30,2,0.000,ALERT,212.16,302.37,60.018,1452375003,"201051344000868","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,304677.7,304677.7,10936,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375037,133324.00
01/09/2016 16:30,2,0.012,ALERT,211.25,300.27,59.981,1452375003,"274151322000095","219011344069620",28.33,-2.50,0,298.47,301.77,0.0,0.0,0.000,617327.0,617327.0,4854,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375039,133325.00
01/09/2016 16:30,2,0.000,ALERT,211.93,301.47,59.965,1452375003,"201051344000988","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,304669.5,304669.5,10973,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375041,133326.00
01/09/2016 16:30,2,0.000,ALERT,211.03,299.37,60.018,1452375003,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,317024.5,317024.5,15601,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375042,133327.00
01/09/2016 16:30,2,0.000,ALERT,212.16,302.07,59.981,1452375003,"201051344000458","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,314729.8,314729.8,10985,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375044,133328.00
01/09/2016 16:30,2,0.064,ALERT,212.61,301.77,60.012,1452375003,"201051344000853","219011344069620",29.96,-5.00,0,298.77,303.58,2.0,0.0,0.000,312037.8,312037.8,10967,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375046,133329.00
01/09/2016 16:30,2,0.090,ALERT,211.48,299.97,60.002,1452375003,"201051344000685","219011344069620",25.23,-3.00,0,298.17,302.07,2.3,0.3,0.000,318294.3,318294.3,15650,0,0,0,L,1122011218,0,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375048,133330.00
01/09/2016 16:30,2,0.062,ALERT,211.48,299.67,60.012,1452375003,"201051344000917","219011344069620",28.67,-2.50,0,296.96,301.47,1.9,0.0,0.000,316018.5,316018.5,15649,0,0,0,L,1122011218,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375050,133331.00
01/09/2016 16:30,2,0.057,ALERT,211.70,300.57,60.012,1452375003,"201051344001145","219011344069620",29.64,-3.50,0,298.47,302.68,1.8,0.0,0.000,319240.6,319240.6,15653,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375052,133332.00
01/09/2016 16:30,2,0.000,ALERT,211.48,299.67,59.996,1452375003,"201051344000651","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,313384.6,313384.6,15629,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375053,133333.00
01/09/2016 16:30,2,0.008,ALERT,210.57,299.37,60.018,1452375003,"274151322000088","219011344069620",30.08,-0.50,0,296.96,300.57,0.0,0.0,0.000,570908.5,570908.5,4768,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1452375055,133334.00
01/09/2016 16:30,2,0.000,ALERT,211.93,298.47,60.002,1452375003,"274151322000068","219011344069620",0.00,-2.00,0,296.66,395.85,0.0,0.0,0.000,478002.4,478002.4,5049,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1452375057,133335.00
01/09/2016 16:30,2,0.000,ALERT,211.03,299.97,60.002,1452375003,"201051344001135","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,309874.0,309874.0,15608,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375059,133336.00
01/09/2016 16:30,2,0.000,ALERT,211.70,302.37,59.965,1452375003,"201051344000594","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,315763.2,315763.2,10985,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375061,133337.00
01/09/2016 16:30,2,0.000,ALERT,211.48,299.97,59.954,1452375003,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,316340.2,316340.2,15623,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375062,133338.00
01/09/2016 16:30,2,0.016,ALERT,211.03,299.37,59.954,1452375003,"274151322000054","219011344069620",30.49,-0.50,0,297.26,301.47,0.0,0.0,0.000,583260.2,583260.2,4778,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375064,133339.00
01/09/2016 16:30,2,0.000,ALERT,212.16,301.17,59.991,1452375003,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,305014.5,305014.5,10967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375066,133340.00
01/09/2016 16:30,2,0.129,ALERT,211.48,300.27,59.986,1452375003,"201051344001093","219011344069620",20.71,-2.50,0,298.47,301.77,3.2,1.1,0.000,314779.9,314779.9,15628,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375068,133341.00
01/09/2016 16:30,2,0.000,ALERT,211.70,301.47,59.944,1452375003,"201051344000900","219011344069620",29.46,-5.00,0,299.07,303.28,0.1,0.0,0.000,318365.5,318365.5,10927,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375070,133342.00
01/09/2016 16:30,2,0.000,ALERT,212.38,300.87,59.986,1452375003,"201051344000648","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,311968.9,311968.9,10960,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375071,133343.00
01/09/2016 16:30,2,0.090,ALERT,212.16,302.07,59.996,1452375003,"201051344000569","219011344069620",31.03,-4.00,0,299.97,308.09,2.8,0.8,0.000,319934.4,319934.4,10918,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375073,133344.00
01/09/2016 16:30,2,0.061,ALERT,211.93,301.77,59.991,1452375003,"201051344000983","219011344069620",28.57,-4.00,0,299.37,303.88,1.8,0.0,0.000,314870.3,314870.3,10951,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375075,133345.00
01/09/2016 16:30,2,0.000,ALERT,212.16,301.47,59.991,1452375003,"201051344001158","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,309920.5,309920.5,10998,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1452375077,133346.00
01/09/2016 16:30,2,0.105,ALERT,212.61,302.07,59.986,1452375003,"201051344000576","219011344069620",28.17,-4.00,0,299.37,303.88,3.0,1.0,0.000,312961.4,312961.4,10925,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375079,133347.00
01/09/2016 16:30,2,0.031,ALERT,210.80,297.87,59.975,1452375003,"274151322000087","219011344069620",30.26,0.00,0,296.06,299.97,0.0,0.0,0.000,558373.6,558373.6,4810,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375080,133348.00
01/09/2016 16:45,2,0.000,ALERT,212.38,300.87,59.996,1452375903,"201051344000645","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,313252.1,313252.1,10938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1452375905,2.00
01/09/2016 16:45,2,0.000,ALERT,211.03,298.47,59.991,1452375903,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,585908.1,585908.1,4797,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452375907,3.00
01/09/2016 16:45,2,0.000,ALERT,212.38,300.57,59.981,1452375903,"201051344000633","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,305745.9,305745.9,10999,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452375909,4.00
01/09/2016 16:45,2,0.000,ALERT,211.93,300.87,59.981,1452375903,"201051344000469","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,307162.4,307162.4,10971,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452375911,5.00
01/09/2016 16:45,2,0.000,ALERT,211.03,299.97,59.970,1452375903,"201051344000646","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,311519.5,311519.5,15625,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375912,6.00
01/09/2016 16:45,2,0.000,ALERT,210.80,298.17,59.991,1452375903,"274151322000052","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,593708.1,593708.1,4816,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1452375914,7.00
01/09/2016 16:45,2,0.000,ALERT,211.48,300.57,59.970,1452375903,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,316436.2,316436.2,15616,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375916,8.00
01/09/2016 16:45,2,0.000,ALERT,211.25,300.57,59.928,1452375903,"201051344001230","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,314644.5,314644.5,15668,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1452375918,9.00
01/09/2016 16:45,2,0.000,ALERT,211.70,301.17,59.970,1452375903,"201051344000582","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,309604.0,309604.0,15612,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452375920,10.00
01/09/2016 16:45,2,0.000,ALERT,210.80,300.27,59.975,1452375903,"201051344000955","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,318942.2,318942.2,15594,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1452375921,11.00
01/09/2016 16:45,2,0.000,ALERT,210.80,298.17,59.970,1452375903,"274151322000094","219011344069620",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,477714.8,477714.8,5060,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452375923,12.00
01/09/2016 16:45,2,0.000,ALERT,211.93,301.47,59.975,1452375903,"201051344000579","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,320343.9,320343.9,10978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375925,13.00
01/09/2016 16:45,2,0.000,ALERT,211.03,300.57,59.970,1452375903,"201051344000890","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,317078.4,317078.4,15674,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452375927,14.00
01/09/2016 16:45,2,0.000,ALERT,211.25,300.27,59.970,1452375903,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,318872.5,318872.5,15623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1452375929,15.00
01/09/2016 16:45,2,0.000,ALERT,211.48,299.67,59.965,1452375903,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,312934.6,312934.6,15690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375931,16.00
01/09/2016 16:45,2,0.000,ALERT,210.80,298.47,59.975,1452375903,"274151322000083","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,588019.6,588019.6,4845,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1452375932,17.00
01/09/2016 16:45,2,0.000,ALERT,211.48,298.77,59.965,1452375903,"274151322000076","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,624641.4,624641.4,4827,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375934,18.00
01/09/2016 16:45,2,0.000,ALERT,211.70,301.47,60.007,1452375903,"201051344000868","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,304677.7,304677.7,10938,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375936,19.00
01/09/2016 16:45,2,0.000,ALERT,210.80,299.97,59.991,1452375903,"274151322000095","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,617327.0,617327.0,4856,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1452375938,20.00
01/09/2016 16:45,2,0.000,ALERT,211.70,300.57,59.970,1452375903,"201051344000988","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,304669.5,304669.5,10975,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375940,21.00
01/09/2016 16:45,2,0.000,ALERT,211.03,299.37,59.965,1452375903,"201051344001025","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,317024.5,317024.5,15603,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452375941,22.00
01/09/2016 16:45,2,0.000,ALERT,211.48,300.57,59.933,1452375903,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,314729.8,314729.8,10987,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375943,23.00
01/09/2016 16:45,2,0.000,ALERT,212.38,300.87,59.970,1452375903,"201051344000853","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,312037.8,312037.8,10969,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1452375945,24.00
01/09/2016 16:45,2,0.000,ALERT,211.48,299.97,59.970,1452375903,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,318294.3,318294.3,15652,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452375947,25.00
01/09/2016 16:45,2,0.000,ALERT,211.25,299.37,59.970,1452375903,"201051344000917","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,316018.5,316018.5,15651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1452375949,26.00
01/09/2016 16:45,2,0.000,ALERT,211.25,300.27,59.981,1452375903,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,319240.6,319240.6,15655,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1452375950,27.00
01/09/2016 16:45,2,0.000,ALERT,211.25,299.37,59.981,1452375903,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,313384.6,313384.6,15631,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375952,28.00
01/09/2016 16:45,2,0.000,ALERT,210.35,297.87,59.949,1452375903,"274151322000088","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,570908.5,570908.5,4770,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375954,29.00
01/09/2016 16:45,2,0.000,ALERT,211.48,297.87,59.981,1452375903,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,478002.4,478002.4,5051,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375956,30.00
01/09/2016 16:45,2,0.000,ALERT,210.80,299.97,59.970,1452375903,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,309874.0,309874.0,15610,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375958,31.00
01/09/2016 16:45,2,0.000,ALERT,211.25,300.87,59.933,1452375903,"201051344000594","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,315763.2,315763.2,10987,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375959,32.00
01/09/2016 16:45,2,0.000,ALERT,211.25,299.97,59.981,1452375903,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,316340.2,316340.2,15625,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452375961,33.00
01/09/2016 16:45,2,0.000,ALERT,210.57,298.77,59.944,1452375903,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,583260.2,583260.2,4780,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375963,34.00
01/09/2016 16:45,2,0.000,ALERT,211.93,299.97,60.039,1452375903,"201051344000867","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,305014.5,305014.5,10969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375965,35.00
01/09/2016 16:45,2,0.000,ALERT,211.25,299.97,59.986,1452375903,"201051344001093","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,314779.9,314779.9,15630,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1452375967,36.00
01/09/2016 16:45,2,0.000,ALERT,211.48,300.57,59.991,1452375903,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,318365.5,318365.5,10929,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1452375969,37.00
01/09/2016 16:45,2,0.000,ALERT,211.93,299.67,60.007,1452375903,"201051344000648","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,311968.9,311968.9,10962,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375971,38.00
01/09/2016 16:45,2,0.000,ALERT,211.70,300.87,59.991,1452375903,"201051344000569","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,319934.6,319934.6,10920,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375972,39.00
01/09/2016 16:45,2,0.000,ALERT,211.48,300.57,59.986,1452375903,"201051344000983","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,314870.3,314870.3,10953,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452375974,40.00
01/09/2016 16:45,2,0.000,ALERT,211.70,300.57,59.991,1452375903,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,309920.5,309920.5,11000,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452375976,41.00
01/09/2016 16:45,2,0.000,ALERT,212.16,301.17,59.986,1452375903,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,312961.5,312961.5,10927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1452375978,42.00
01/09/2016 16:45,2,0.000,ALERT,211.03,297.26,59.981,1452375903,"274151322000087","219011344069620",0.00,-0.50,0,295.46,299.97,0.0,0.0,0.000,558373.6,558373.6,4812,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452375980,43.00
01/09/2016 17:00,2,0.000,ALERT,212.16,300.57,59.965,1452376804,"201051344000645","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,313252.1,313252.1,10940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376806,44.00
01/09/2016 17:00,2,0.000,ALERT,210.80,298.17,59.928,1452376804,"274151322000085","219011344069620",0.00,-2.00,0,296.96,299.97,0.0,0.0,0.000,585908.1,585908.1,4799,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376808,45.00
01/09/2016 17:00,2,0.000,ALERT,212.38,300.57,59.938,1452376804,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,305745.9,305745.9,11001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376809,46.00
01/09/2016 17:00,2,0.000,ALERT,211.93,300.87,59.954,1452376804,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,307162.4,307162.4,10973,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376811,47.00
01/09/2016 17:00,2,0.000,ALERT,210.80,299.67,59.981,1452376804,"201051344000646","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,311519.5,311519.5,15627,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376813,48.00
01/09/2016 17:00,2,0.000,ALERT,210.35,298.47,59.954,1452376804,"274151322000052","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,593708.1,593708.1,4818,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376815,49.00
01/09/2016 17:00,2,0.000,ALERT,211.25,300.27,59.986,1452376804,"201051344000585","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,316436.2,316436.2,15618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376817,50.00
01/09/2016 17:00,2,0.000,ALERT,211.03,300.27,59.949,1452376804,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,314644.5,314644.5,15670,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376819,51.00
01/09/2016 17:00,2,0.000,ALERT,211.48,300.57,59.981,1452376804,"201051344000582","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,309604.0,309604.0,15614,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376820,52.00
01/09/2016 17:00,2,0.000,ALERT,210.80,299.67,59.986,1452376804,"201051344000955","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,318942.2,318942.2,15596,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376822,53.00
01/09/2016 17:00,2,0.000,ALERT,210.57,296.96,59.986,1452376804,"274151322000094","219011344069620",0.00,-4.00,0,296.36,299.37,0.0,0.0,0.000,477714.8,477714.8,5062,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376824,54.00
01/09/2016 17:00,2,0.000,ALERT,211.70,301.47,59.981,1452376804,"201051344000579","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,320343.9,320343.9,10980,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376826,55.00
01/09/2016 17:00,2,0.000,ALERT,210.80,300.27,59.991,1452376804,"201051344000890","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,317078.4,317078.4,15676,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376828,56.00
01/09/2016 17:00,2,0.000,ALERT,211.03,299.37,59.981,1452376804,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,318872.5,318872.5,15625,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376829,57.00
01/09/2016 17:00,2,0.000,ALERT,211.25,299.37,59.986,1452376804,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,312934.6,312934.6,15692,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376831,58.00
01/09/2016 17:00,2,0.000,ALERT,210.57,298.47,59.959,1452376804,"274151322000083","219011344069620",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,588019.6,588019.6,4847,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376834,59.00
01/09/2016 17:00,2,0.000,ALERT,211.48,298.47,59.965,1452376804,"274151322000076","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,624641.4,624641.4,4829,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376836,60.00
01/09/2016 17:00,2,0.000,ALERT,211.93,301.77,60.002,1452376804,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,304677.7,304677.7,10940,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376837,61.00
01/09/2016 17:00,2,0.000,ALERT,210.57,298.77,59.986,1452376804,"274151322000095","219011344069620",0.00,-3.50,0,297.87,300.87,0.0,0.0,0.000,617327.0,617327.0,4858,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376839,62.00
01/09/2016 17:00,2,0.000,ALERT,211.70,300.87,59.991,1452376804,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,304669.5,304669.5,10977,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376841,63.00
01/09/2016 17:00,2,0.000,ALERT,211.03,299.07,59.986,1452376804,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,317024.5,317024.5,15605,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376843,64.00
01/09/2016 17:00,2,0.000,ALERT,211.70,300.87,59.996,1452376804,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,314729.8,314729.8,10989,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376845,65.00
01/09/2016 17:00,2,0.000,ALERT,212.61,300.87,59.991,1452376804,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,312037.8,312037.8,10971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376846,66.00
01/09/2016 17:00,2,0.000,ALERT,211.48,299.97,60.018,1452376804,"201051344000685","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,318294.3,318294.3,15654,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376848,67.00
01/09/2016 17:00,2,0.000,ALERT,211.25,299.37,59.991,1452376804,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,316018.5,316018.5,15653,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376850,68.00
01/09/2016 17:00,2,0.000,ALERT,211.70,300.27,59.991,1452376804,"201051344001145","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,319240.6,319240.6,15657,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376852,69.00
01/09/2016 17:00,2,0.000,ALERT,211.25,299.07,59.975,1452376804,"201051344000651","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,313384.6,313384.6,15633,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376854,70.00
01/09/2016 17:00,2,0.000,ALERT,210.12,297.87,59.996,1452376804,"274151322000088","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,570908.5,570908.5,4772,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376855,71.00
01/09/2016 17:00,2,0.000,ALERT,211.48,297.87,59.970,1452376804,"274151322000068","219011344069620",0.00,-2.50,0,296.06,299.07,0.0,0.0,0.000,478002.4,478002.4,5053,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376857,72.00
01/09/2016 17:00,2,0.000,ALERT,211.03,299.97,59.986,1452376804,"201051344001135","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,309874.0,309874.0,15612,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376859,73.00
01/09/2016 17:00,2,0.000,ALERT,211.48,301.47,59.975,1452376804,"201051344000594","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,315763.2,315763.2,10989,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376861,74.00
01/09/2016 17:00,2,0.000,ALERT,211.25,299.67,59.954,1452376804,"201051344001203","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,316340.2,316340.2,15627,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376862,75.00
01/09/2016 17:00,2,0.000,ALERT,210.57,297.87,59.970,1452376804,"274151322000054","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,583260.2,583260.2,4782,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376864,76.00
01/09/2016 17:00,2,0.000,ALERT,212.16,300.57,60.018,1452376804,"201051344000867","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,305014.5,305014.5,10971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376866,77.00
01/09/2016 17:00,2,0.000,ALERT,211.25,300.27,59.938,1452376804,"201051344001093","219011344069620",0.00,-3.00,0,298.17,301.47,0.0,0.0,0.000,314779.9,314779.9,15632,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376868,78.00
01/09/2016 17:00,2,0.000,ALERT,211.48,300.57,59.996,1452376804,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,318365.5,318365.5,10931,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376870,79.00
01/09/2016 17:00,2,0.000,ALERT,211.93,299.97,59.965,1452376804,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,311968.9,311968.9,10964,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376872,80.00
