ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 17:00,2,0.000,ALERT,211.93,301.47,59.970,1452376804,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,319934.6,319934.6,10922,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452376874,81.00
01/09/2016 17:00,2,0.000,ALERT,211.48,300.57,59.970,1452376804,"201051344000983","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,314870.3,314870.3,10955,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376875,82.00
01/09/2016 17:00,2,0.000,ALERT,211.93,300.57,59.970,1452376804,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,309920.5,309920.5,11002,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376877,83.00
01/09/2016 17:00,2,0.000,ALERT,212.16,301.17,59.965,1452376804,"201051344000576","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,312961.5,312961.5,10929,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376879,84.00
01/09/2016 17:00,2,0.000,ALERT,210.80,297.57,59.959,1452376804,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,558373.6,558373.6,4814,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452376881,85.00
01/09/2016 17:15,2,0.000,ALERT,211.70,299.97,60.007,1452377703,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,313252.1,313252.1,10942,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377705,86.00
01/09/2016 17:15,2,0.000,ALERT,210.12,297.26,60.007,1452377703,"274151322000085","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,585908.1,585908.1,4801,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377707,87.00
01/09/2016 17:15,2,0.000,ALERT,211.70,299.67,60.007,1452377703,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,305745.9,305745.9,11003,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377709,88.00
01/09/2016 17:15,2,0.000,ALERT,211.25,300.27,59.996,1452377703,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,307162.4,307162.4,10975,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377710,89.00
01/09/2016 17:15,2,0.000,ALERT,210.35,299.07,59.949,1452377703,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,311519.5,311519.5,15629,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377712,90.00
01/09/2016 17:15,2,0.000,ALERT,209.90,297.57,59.996,1452377703,"274151322000052","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,593708.1,593708.1,4820,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377714,91.00
01/09/2016 17:15,2,0.000,ALERT,210.80,299.67,59.986,1452377703,"201051344000585","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,316436.2,316436.2,15620,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377716,92.00
01/09/2016 17:15,2,0.000,ALERT,210.80,299.67,59.986,1452377703,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,314644.5,314644.5,15672,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377718,93.00
01/09/2016 17:15,2,0.000,ALERT,211.25,299.97,59.981,1452377703,"201051344000582","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,309604.0,309604.0,15616,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377719,94.00
01/09/2016 17:15,2,0.000,ALERT,210.35,299.37,59.996,1452377703,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,318942.2,318942.2,15598,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377721,95.00
01/09/2016 17:15,2,0.000,ALERT,210.12,296.66,59.986,1452377703,"274151322000094","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,477714.8,477714.8,5064,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377723,96.00
01/09/2016 17:15,2,0.000,ALERT,211.48,301.17,59.986,1452377703,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,320343.9,320343.9,10982,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377725,97.00
01/09/2016 17:15,2,0.000,ALERT,210.57,299.37,59.991,1452377703,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,317078.4,317078.4,15678,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377727,98.00
01/09/2016 17:15,2,0.000,ALERT,210.80,298.77,59.975,1452377703,"201051344000438","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,318872.5,318872.5,15627,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377729,99.00
01/09/2016 17:15,2,0.000,ALERT,210.80,298.47,59.975,1452377703,"201051344000417","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,312934.6,312934.6,15694,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377731,100.00
01/09/2016 17:15,2,0.000,ALERT,210.12,297.57,59.970,1452377703,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,588019.6,588019.6,4849,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377732,101.00
01/09/2016 17:15,2,0.000,ALERT,210.80,296.96,59.975,1452377703,"274151322000076","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,624641.4,624641.4,4831,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377734,102.00
01/09/2016 17:15,2,0.000,ALERT,211.25,301.17,59.975,1452377703,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,304677.7,304677.7,10942,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377736,103.00
01/09/2016 17:15,2,0.000,ALERT,210.12,298.17,59.975,1452377703,"274151322000095","219011344069620",0.00,-4.00,0,297.57,300.57,0.0,0.0,0.000,617327.0,617327.0,4860,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377738,104.00
01/09/2016 17:15,2,0.000,ALERT,211.03,299.97,59.975,1452377703,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.68,0.0,0.0,0.000,304669.5,304669.5,10979,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377740,105.00
01/09/2016 17:15,2,0.000,ALERT,210.35,297.87,59.981,1452377703,"201051344001025","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,317024.5,317024.5,15607,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377741,106.00
01/09/2016 17:15,2,0.000,ALERT,211.03,300.27,59.975,1452377703,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,314729.8,314729.8,10991,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377743,107.00
01/09/2016 17:15,2,0.000,ALERT,211.70,299.97,59.981,1452377703,"201051344000853","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,312037.8,312037.8,10973,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377745,108.00
01/09/2016 17:15,2,0.000,ALERT,211.03,299.07,59.975,1452377703,"201051344000685","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,318294.3,318294.3,15656,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377747,109.00
01/09/2016 17:15,2,0.000,ALERT,210.57,298.17,59.975,1452377703,"201051344000917","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,316018.5,316018.5,15655,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377749,110.00
01/09/2016 17:15,2,0.000,ALERT,210.80,298.77,59.933,1452377703,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,319240.6,319240.6,15659,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377750,111.00
01/09/2016 17:15,2,0.000,ALERT,210.80,298.17,59.970,1452377703,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,313384.6,313384.6,15635,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377752,112.00
01/09/2016 17:15,2,0.000,ALERT,209.90,296.36,59.965,1452377703,"274151322000088","219011344069620",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,570908.5,570908.5,4774,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377754,113.00
01/09/2016 17:15,2,0.000,ALERT,210.57,296.36,59.970,1452377703,"274151322000068","219011344069620",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,478002.4,478002.4,5055,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377756,114.00
01/09/2016 17:15,2,0.000,ALERT,210.12,298.77,59.970,1452377703,"201051344001135","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,309874.0,309874.0,15614,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377757,115.00
01/09/2016 17:15,2,0.000,ALERT,210.57,300.27,59.970,1452377703,"201051344000594","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,315763.2,315763.2,10991,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377759,116.00
01/09/2016 17:15,2,0.000,ALERT,210.57,298.47,59.981,1452377703,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,316340.2,316340.2,15629,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377761,117.00
01/09/2016 17:15,2,0.000,ALERT,209.67,297.26,59.949,1452377703,"274151322000054","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,583260.2,583260.2,4784,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377763,118.00
01/09/2016 17:15,2,0.000,ALERT,211.25,299.07,60.002,1452377703,"201051344000867","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,305014.5,305014.5,10973,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377765,119.00
01/09/2016 17:15,2,0.000,ALERT,210.35,298.47,59.986,1452377703,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,314779.9,314779.9,15634,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377766,120.00
01/09/2016 17:15,2,0.000,ALERT,210.80,299.67,59.991,1452377703,"201051344000900","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,318365.5,318365.5,10933,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377768,121.00
01/09/2016 17:15,2,0.000,ALERT,211.25,298.77,59.944,1452377703,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,311968.9,311968.9,10966,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377770,122.00
01/09/2016 17:15,2,0.000,ALERT,211.03,300.27,59.996,1452377703,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,319934.6,319934.6,10924,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377772,123.00
01/09/2016 17:15,2,0.000,ALERT,211.03,299.97,60.034,1452377703,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,314870.3,314870.3,10957,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377774,124.00
01/09/2016 17:15,2,0.000,ALERT,211.25,299.67,60.002,1452377703,"201051344001158","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,309920.5,309920.5,11004,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377776,125.00
01/09/2016 17:15,2,0.000,ALERT,211.48,300.27,59.991,1452377703,"201051344000576","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,312961.5,312961.5,10931,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452377777,126.00
01/09/2016 17:15,2,0.000,ALERT,209.90,295.46,60.028,1452377703,"274151322000087","219011344069620",0.00,-1.00,0,293.66,299.07,0.0,0.0,0.000,558373.6,558373.6,4816,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452377779,127.00
01/09/2016 17:30,2,0.000,ALERT,211.70,300.57,59.981,1452378604,"201051344000645","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,313252.1,313252.1,10944,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378606,128.00
01/09/2016 17:30,2,0.000,ALERT,210.35,296.96,59.975,1452378604,"274151322000085","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,585908.1,585908.1,4803,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452378607,129.00
01/09/2016 17:30,2,0.000,ALERT,212.16,300.57,59.981,1452378604,"201051344000633","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,305745.9,305745.9,11005,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378609,130.00
01/09/2016 17:30,2,0.000,ALERT,211.48,300.87,59.981,1452378604,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,307162.4,307162.4,10977,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378611,131.00
01/09/2016 17:30,2,0.000,ALERT,210.12,298.47,59.981,1452378604,"201051344000646","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,311519.5,311519.5,15631,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378613,132.00
01/09/2016 17:30,2,0.000,ALERT,209.90,297.57,59.970,1452378604,"274151322000052","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,593708.1,593708.1,4822,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378615,133.00
01/09/2016 17:30,2,0.000,ALERT,210.57,298.77,59.970,1452378604,"201051344000585","219011344069620",0.00,-4.00,0,296.36,302.98,0.0,0.0,0.000,316436.2,316436.2,15622,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452378616,134.00
01/09/2016 17:30,2,0.000,ALERT,210.57,299.07,59.970,1452378604,"201051344001230","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,314644.5,314644.5,15674,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452378618,135.00
01/09/2016 17:30,2,0.000,ALERT,211.03,299.67,59.970,1452378604,"201051344000582","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,309604.0,309604.0,15618,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378620,136.00
01/09/2016 17:30,2,0.000,ALERT,210.12,298.47,59.965,1452378604,"201051344000955","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,318942.2,318942.2,15600,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378622,137.00
01/09/2016 17:30,2,0.000,ALERT,210.12,296.66,59.954,1452378604,"274151322000094","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,477714.8,477714.8,5066,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378624,138.00
01/09/2016 17:30,2,0.000,ALERT,211.48,301.17,59.954,1452378604,"201051344000579","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,320343.9,320343.9,10984,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378625,139.00
01/09/2016 17:30,2,0.000,ALERT,210.12,298.77,59.959,1452378604,"201051344000890","219011344069620",0.00,-3.50,0,297.26,304.18,0.0,0.0,0.000,317078.4,317078.4,15680,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378627,140.00
01/09/2016 17:30,2,0.000,ALERT,210.35,298.17,59.938,1452378604,"201051344000438","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,318872.5,318872.5,15629,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378629,141.00
01/09/2016 17:30,2,0.000,ALERT,210.57,297.87,59.944,1452378604,"201051344000417","219011344069620",0.00,-4.00,0,296.06,302.37,0.0,0.0,0.000,312934.6,312934.6,15696,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378631,142.00
01/09/2016 17:30,2,0.000,ALERT,210.35,297.26,59.991,1452378604,"274151322000083","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,588019.6,588019.6,4851,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378633,143.00
01/09/2016 17:30,2,0.000,ALERT,210.80,296.96,59.959,1452378604,"274151322000076","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,624641.4,624641.4,4833,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378635,144.00
01/09/2016 17:30,2,0.000,ALERT,211.25,301.47,59.965,1452378604,"201051344000868","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,304677.7,304677.7,10944,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378636,145.00
01/09/2016 17:30,2,0.000,ALERT,210.35,298.47,59.959,1452378604,"274151322000095","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,617327.0,617327.0,4862,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378638,146.00
01/09/2016 17:30,2,0.000,ALERT,211.25,300.57,59.959,1452378604,"201051344000988","219011344069620",0.00,-5.00,0,295.46,302.37,0.0,0.0,0.000,304669.5,304669.5,10981,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378640,147.00
01/09/2016 17:30,2,0.000,ALERT,210.12,297.26,59.954,1452378604,"201051344001025","219011344069620",0.00,-5.50,0,296.06,303.58,0.0,0.0,0.000,317024.5,317024.5,15609,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378642,148.00
01/09/2016 17:30,2,0.000,ALERT,211.25,300.57,59.965,1452378604,"201051344000458","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,314729.8,314729.8,10993,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378644,149.00
01/09/2016 17:30,2,0.000,ALERT,211.93,300.57,59.975,1452378604,"201051344000853","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,312037.8,312037.8,10975,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378645,150.00
01/09/2016 17:30,2,0.000,ALERT,210.80,298.47,59.965,1452378604,"201051344000685","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,318294.3,318294.3,15658,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378647,151.00
01/09/2016 17:30,2,0.000,ALERT,210.57,297.87,59.975,1452378604,"201051344000917","219011344069620",0.00,-3.00,0,295.46,302.37,0.0,0.0,0.000,316018.5,316018.5,15657,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378649,152.00
01/09/2016 17:30,2,0.000,ALERT,210.57,298.77,59.959,1452378604,"201051344001145","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,319240.6,319240.6,15661,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378651,153.00
01/09/2016 17:30,2,0.000,ALERT,210.35,297.57,59.975,1452378604,"201051344000651","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,313384.6,313384.6,15637,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452378653,154.00
01/09/2016 17:30,2,0.000,ALERT,209.90,296.66,59.981,1452378604,"274151322000088","219011344069620",0.00,-1.50,0,293.96,298.77,0.0,0.0,0.000,570908.5,570908.5,4776,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378654,155.00
01/09/2016 17:30,2,0.000,ALERT,210.80,296.36,59.981,1452378604,"274151322000068","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,478002.4,478002.4,5057,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378656,156.00
01/09/2016 17:30,2,0.000,ALERT,209.90,298.17,59.975,1452378604,"201051344001135","219011344069620",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,309874.0,309874.0,15616,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378658,157.00
01/09/2016 17:30,2,0.000,ALERT,210.80,300.87,60.007,1452378604,"201051344000594","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,315763.2,315763.2,10993,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378660,158.00
01/09/2016 17:30,2,0.000,ALERT,210.35,298.17,59.986,1452378604,"201051344001203","219011344069620",0.00,-5.00,0,296.66,304.48,0.0,0.0,0.000,316340.2,316340.2,15631,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378662,159.00
01/09/2016 17:30,2,0.000,ALERT,210.57,297.87,59.981,1452378604,"274151322000054","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,583260.2,583260.2,4786,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378664,160.00
01/09/2016 17:30,2,0.000,ALERT,212.38,301.17,60.023,1452378604,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,305014.5,305014.5,10975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378665,161.00
01/09/2016 17:30,2,0.000,ALERT,211.03,299.37,59.986,1452378604,"201051344001093","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,314779.9,314779.9,15636,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378667,162.00
01/09/2016 17:30,2,0.000,ALERT,211.70,301.17,59.986,1452378604,"201051344000900","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,318365.5,318365.5,10935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378669,163.00
01/09/2016 17:30,2,0.000,ALERT,212.16,300.57,60.028,1452378604,"201051344000648","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,311968.9,311968.9,10968,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452378671,164.00
01/09/2016 17:30,2,0.000,ALERT,211.93,301.77,59.975,1452378604,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,319934.6,319934.6,10926,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378672,165.00
01/09/2016 17:30,2,0.000,ALERT,211.70,301.17,59.996,1452378604,"201051344000983","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,314870.3,314870.3,10959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452378674,166.00
01/09/2016 17:30,2,0.000,ALERT,212.16,301.17,59.986,1452378604,"201051344001158","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,309920.5,309920.5,11006,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378676,167.00
01/09/2016 17:30,2,0.000,ALERT,212.61,302.07,60.012,1452378604,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,312961.5,312961.5,10933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452378678,168.00
01/09/2016 17:30,2,0.000,ALERT,210.80,297.26,59.959,1452378604,"274151322000087","219011344069620",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,558373.6,558373.6,4818,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452378680,169.00
01/09/2016 17:45,2,0.000,ALERT,211.70,300.27,59.975,1452379503,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,313252.1,313252.1,10946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379505,170.00
01/09/2016 17:45,2,0.000,ALERT,210.57,297.57,59.965,1452379503,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,585908.1,585908.1,4805,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379507,171.00
01/09/2016 17:45,2,0.000,ALERT,211.93,300.27,59.975,1452379503,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,305745.9,305745.9,11007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379508,172.00
01/09/2016 17:45,2,0.000,ALERT,211.25,300.27,59.975,1452379503,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,307162.4,307162.4,10979,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379510,173.00
01/09/2016 17:45,2,0.000,ALERT,210.35,298.47,59.981,1452379503,"201051344000646","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,311519.5,311519.5,15633,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379512,174.00
01/09/2016 17:45,2,0.000,ALERT,210.12,297.26,59.970,1452379503,"274151322000052","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,593708.1,593708.1,4824,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379514,175.00
01/09/2016 17:45,2,0.000,ALERT,210.57,298.77,59.970,1452379503,"201051344000585","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,316436.2,316436.2,15624,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379516,176.00
01/09/2016 17:45,2,0.000,ALERT,210.57,298.77,59.970,1452379503,"201051344001230","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,314644.5,314644.5,15676,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379518,177.00
01/09/2016 17:45,2,0.000,ALERT,210.80,299.07,59.965,1452379503,"201051344000582","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,309604.0,309604.0,15620,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379519,178.00
01/09/2016 17:45,2,0.000,ALERT,210.12,298.47,59.970,1452379503,"201051344000955","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,318942.2,318942.2,15602,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379521,179.00
01/09/2016 17:45,2,0.000,ALERT,210.35,296.96,59.996,1452379503,"274151322000094","219011344069620",0.00,-5.00,0,295.46,298.77,0.0,0.0,0.000,477714.8,477714.8,5068,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379523,180.00
01/09/2016 17:45,2,0.000,ALERT,211.25,300.87,59.959,1452379503,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,320343.9,320343.9,10986,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379525,181.00
01/09/2016 17:45,2,0.000,ALERT,210.35,299.07,59.981,1452379503,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,317078.4,317078.4,15682,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379527,182.00
01/09/2016 17:45,2,0.000,ALERT,210.57,298.47,59.912,1452379503,"201051344000438","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,318872.5,318872.5,15631,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379529,183.00
01/09/2016 17:45,2,0.000,ALERT,210.80,297.87,59.944,1452379503,"201051344000417","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,312934.6,312934.6,15698,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379530,184.00
01/09/2016 17:45,2,0.000,ALERT,210.35,297.87,59.949,1452379503,"274151322000083","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,588019.6,588019.6,4853,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379532,185.00
01/09/2016 17:45,2,0.000,ALERT,210.80,298.17,59.938,1452379503,"274151322000076","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,624641.4,624641.4,4835,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379534,186.00
01/09/2016 17:45,2,0.000,ALERT,211.25,300.87,59.949,1452379503,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,304677.7,304677.7,10946,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379536,187.00
01/09/2016 17:45,2,0.000,ALERT,210.35,298.47,59.933,1452379503,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,617327.0,617327.0,4864,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379538,188.00
01/09/2016 17:45,2,0.000,ALERT,211.03,299.97,59.901,1452379503,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,304669.5,304669.5,10983,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379540,189.00
01/09/2016 17:45,2,0.000,ALERT,210.35,297.87,59.954,1452379503,"201051344001025","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,317024.5,317024.5,15611,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379541,190.00
01/09/2016 17:45,2,0.000,ALERT,211.25,300.27,59.944,1452379503,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,314729.8,314729.8,10995,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379543,191.00
01/09/2016 17:45,2,0.000,ALERT,211.93,299.97,59.928,1452379503,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,312037.8,312037.8,10977,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379545,192.00
01/09/2016 17:45,2,0.000,ALERT,210.80,298.77,59.954,1452379503,"201051344000685","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,318294.3,318294.3,15660,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379547,193.00
01/09/2016 17:45,2,0.000,ALERT,210.80,297.87,59.938,1452379503,"201051344000917","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,316018.5,316018.5,15659,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379549,194.00
01/09/2016 17:45,2,0.000,ALERT,210.80,298.77,59.944,1452379503,"201051344001145","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,319240.6,319240.6,15663,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379550,195.00
01/09/2016 17:45,2,0.000,ALERT,210.57,297.87,59.949,1452379503,"201051344000651","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,313384.6,313384.6,15639,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379552,196.00
01/09/2016 17:45,2,0.000,ALERT,209.90,296.66,59.959,1452379503,"274151322000088","219011344069620",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,570908.5,570908.5,4778,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379554,197.00
01/09/2016 17:45,2,0.000,ALERT,211.03,297.26,59.954,1452379503,"274151322000068","219011344069620",0.00,-3.00,0,295.16,298.47,0.0,0.0,0.000,478002.4,478002.4,5059,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379556,198.00
01/09/2016 17:45,2,0.000,ALERT,210.35,298.47,59.949,1452379503,"201051344001135","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,309874.0,309874.0,15618,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379558,199.00
01/09/2016 17:45,2,0.000,ALERT,211.03,300.87,59.975,1452379503,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,315763.2,315763.2,10995,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379559,200.00
01/09/2016 17:45,2,0.000,ALERT,210.57,298.17,59.949,1452379503,"201051344001203","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,316340.2,316340.2,15633,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379561,201.00
01/09/2016 17:45,2,0.000,ALERT,210.12,298.17,59.922,1452379503,"274151322000054","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,583260.2,583260.2,4788,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379563,202.00
01/09/2016 17:45,2,0.000,ALERT,211.48,299.67,59.944,1452379503,"201051344000867","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,305014.5,305014.5,10977,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379565,203.00
01/09/2016 17:45,2,0.000,ALERT,210.35,298.17,59.907,1452379503,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,314779.9,314779.9,15638,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379567,204.00
01/09/2016 17:45,2,0.000,ALERT,211.03,299.97,59.912,1452379503,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,318365.5,318365.5,10937,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379568,205.00
01/09/2016 17:45,2,0.000,ALERT,211.48,299.37,59.949,1452379503,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,311968.9,311968.9,10970,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379570,206.00
01/09/2016 17:45,2,0.000,ALERT,211.48,300.87,59.981,1452379503,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,319934.6,319934.6,10928,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379572,207.00
01/09/2016 17:45,2,0.000,ALERT,211.25,299.97,59.949,1452379503,"201051344000983","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,314870.3,314870.3,10961,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379574,208.00
01/09/2016 17:45,2,0.000,ALERT,211.48,299.97,59.959,1452379503,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,309920.5,309920.5,11008,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379576,209.00
01/09/2016 17:45,2,0.000,ALERT,211.93,300.87,59.928,1452379503,"201051344000576","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,312961.5,312961.5,10935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452379578,210.00
01/09/2016 17:45,2,0.000,ALERT,210.35,296.36,59.949,1452379503,"274151322000087","219011344069620",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,558373.6,558373.6,4820,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452379579,211.00
01/09/2016 18:00,2,0.000,ALERT,212.38,301.17,59.975,1452380403,"201051344000645","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,313252.1,313252.1,10948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380405,212.00
01/09/2016 18:00,2,0.000,ALERT,211.03,298.17,59.975,1452380403,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,585908.1,585908.1,4807,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380407,213.00
01/09/2016 18:00,2,0.000,ALERT,212.83,301.17,59.965,1452380403,"201051344000633","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,305745.9,305745.9,11009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380409,214.00
01/09/2016 18:00,2,0.000,ALERT,212.16,301.47,60.023,1452380403,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,307162.4,307162.4,10981,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380411,215.00
01/09/2016 18:00,2,0.000,ALERT,210.80,299.37,59.996,1452380403,"201051344000646","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,311519.5,311519.5,15635,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380413,216.00
01/09/2016 18:00,2,0.000,ALERT,210.57,298.17,59.996,1452380403,"274151322000052","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,593708.1,593708.1,4826,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380415,217.00
01/09/2016 18:00,2,0.000,ALERT,211.25,299.97,60.007,1452380403,"201051344000585","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,316436.2,316436.2,15626,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380416,218.00
01/09/2016 18:00,2,0.000,ALERT,211.03,299.97,59.991,1452380403,"201051344001230","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,314644.5,314644.5,15678,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380418,219.00
01/09/2016 18:00,2,0.000,ALERT,211.70,300.57,60.039,1452380403,"201051344000582","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,309604.0,309604.0,15622,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380420,220.00
01/09/2016 18:00,2,0.000,ALERT,210.57,299.67,59.996,1452380403,"201051344000955","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,318942.2,318942.2,15604,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380422,221.00
01/09/2016 18:00,2,0.000,ALERT,210.80,296.96,59.991,1452380403,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,477714.8,477714.8,5070,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380424,222.00
01/09/2016 18:00,2,0.000,ALERT,212.16,301.77,59.996,1452380403,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,320343.9,320343.9,10988,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380425,223.00
01/09/2016 18:00,2,0.000,ALERT,211.03,299.67,59.991,1452380403,"201051344000890","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,317078.4,317078.4,15684,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380427,224.00
01/09/2016 18:00,2,0.000,ALERT,211.25,299.37,59.991,1452380403,"201051344000438","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,318872.5,318872.5,15633,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380429,225.00
01/09/2016 18:00,2,0.000,ALERT,211.48,299.07,60.034,1452380403,"201051344000417","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,312934.6,312934.6,15700,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380431,226.00
