ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 18:00,2,0.000,ALERT,211.25,298.77,59.986,1452380403,"274151322000083","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,588019.6,588019.6,4855,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380432,227.00
01/09/2016 18:00,2,0.000,ALERT,211.48,297.87,60.002,1452380403,"274151322000076","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,624641.4,624641.4,4837,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380434,228.00
01/09/2016 18:00,2,0.000,ALERT,212.16,302.07,60.023,1452380403,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,304677.7,304677.7,10948,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380436,229.00
01/09/2016 18:00,2,0.000,ALERT,211.03,299.07,59.996,1452380403,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,617327.0,617327.0,4866,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380438,230.00
01/09/2016 18:00,2,0.000,ALERT,211.93,301.17,59.996,1452380403,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,304669.5,304669.5,10985,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380440,231.00
01/09/2016 18:00,2,0.000,ALERT,211.03,298.77,59.996,1452380403,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,317024.5,317024.5,15613,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380442,232.00
01/09/2016 18:00,2,0.000,ALERT,211.93,301.47,59.996,1452380403,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,314729.8,314729.8,10997,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380444,233.00
01/09/2016 18:00,2,0.000,ALERT,212.61,300.87,59.965,1452380403,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,312037.8,312037.8,10979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380446,234.00
01/09/2016 18:00,2,0.000,ALERT,211.48,299.67,59.996,1452380403,"201051344000685","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,318294.3,318294.3,15662,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380447,235.00
01/09/2016 18:00,2,0.000,ALERT,211.25,299.07,59.996,1452380403,"201051344000917","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,316018.5,316018.5,15661,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380449,236.00
01/09/2016 18:00,2,0.000,ALERT,211.48,299.67,59.996,1452380403,"201051344001145","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,319240.6,319240.6,15665,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380451,237.00
01/09/2016 18:00,2,0.000,ALERT,211.25,298.77,60.002,1452380403,"201051344000651","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,313384.6,313384.6,15641,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380453,238.00
01/09/2016 18:00,2,0.000,ALERT,210.57,297.57,60.028,1452380403,"274151322000088","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,570908.5,570908.5,4780,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380455,239.00
01/09/2016 18:00,2,0.000,ALERT,211.70,297.57,59.986,1452380403,"274151322000068","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,478002.4,478002.4,5061,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380456,240.00
01/09/2016 18:00,2,0.000,ALERT,210.80,299.67,59.991,1452380403,"201051344001135","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,309874.0,309874.0,15620,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380458,241.00
01/09/2016 18:00,2,0.000,ALERT,211.70,301.77,59.991,1452380403,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,315763.2,315763.2,10997,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380460,242.00
01/09/2016 18:00,2,0.000,ALERT,211.25,299.07,59.965,1452380403,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,316340.2,316340.2,15635,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380462,243.00
01/09/2016 18:00,2,0.000,ALERT,210.80,298.47,59.981,1452380403,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,583260.2,583260.2,4790,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380464,244.00
01/09/2016 18:00,2,0.000,ALERT,212.38,300.87,60.018,1452380403,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,305014.5,305014.5,10979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380465,245.00
01/09/2016 18:00,2,0.000,ALERT,211.03,299.67,59.991,1452380403,"201051344001093","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,314779.9,314779.9,15640,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380467,246.00
01/09/2016 18:00,2,0.000,ALERT,211.70,300.87,59.991,1452380403,"201051344000900","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,318365.5,318365.5,10939,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380469,247.00
01/09/2016 18:00,2,0.000,ALERT,212.16,300.57,60.002,1452380403,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,311968.9,311968.9,10972,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380471,248.00
01/09/2016 18:00,2,0.000,ALERT,211.93,301.47,60.023,1452380403,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,319934.6,319934.6,10930,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380472,249.00
01/09/2016 18:00,2,0.000,ALERT,211.70,300.87,59.996,1452380403,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,314870.3,314870.3,10963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380474,250.00
01/09/2016 18:00,2,0.000,ALERT,212.16,300.87,60.002,1452380403,"201051344001158","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,309920.5,309920.5,11010,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452380476,251.00
01/09/2016 18:00,2,0.000,ALERT,212.38,301.17,59.986,1452380403,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,312961.5,312961.5,10937,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380478,252.00
01/09/2016 18:00,2,0.000,ALERT,211.03,297.57,59.938,1452380403,"274151322000087","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,558373.6,558373.6,4822,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452380480,253.00
01/09/2016 18:15,2,0.000,ALERT,212.38,300.57,60.018,1452381303,"201051344000645","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,313252.1,313252.1,10950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452381305,254.00
01/09/2016 18:15,2,0.000,ALERT,210.80,296.96,59.949,1452381303,"274151322000085","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,585908.1,585908.1,4809,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381307,255.00
01/09/2016 18:15,2,0.000,ALERT,212.61,300.27,59.975,1452381303,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,305745.9,305745.9,11011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381308,256.00
01/09/2016 18:15,2,0.000,ALERT,211.93,300.57,59.965,1452381303,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,307162.4,307162.4,10983,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381310,257.00
01/09/2016 18:15,2,0.000,ALERT,210.57,299.37,59.970,1452381303,"201051344000646","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,311519.5,311519.5,15637,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452381312,258.00
01/09/2016 18:15,2,0.000,ALERT,210.12,296.96,59.959,1452381303,"274151322000052","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,593708.1,593708.1,4828,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381314,259.00
01/09/2016 18:15,2,0.000,ALERT,210.80,299.07,59.970,1452381303,"201051344000585","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,316436.2,316436.2,15628,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381316,260.00
01/09/2016 18:15,2,0.000,ALERT,210.80,299.67,59.970,1452381303,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,314644.5,314644.5,15680,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381317,261.00
01/09/2016 18:15,2,0.000,ALERT,211.25,300.27,59.938,1452381303,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,309604.0,309604.0,15624,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381319,262.00
01/09/2016 18:15,2,0.000,ALERT,210.57,299.07,59.965,1452381303,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,318942.2,318942.2,15606,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381321,263.00
01/09/2016 18:15,2,0.000,ALERT,210.80,296.96,59.965,1452381303,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.07,0.0,0.0,0.000,477714.8,477714.8,5072,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381323,264.00
01/09/2016 18:15,2,0.000,ALERT,211.93,301.17,59.970,1452381303,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,320343.9,320343.9,10990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381325,265.00
01/09/2016 18:15,2,0.000,ALERT,210.80,299.67,59.981,1452381303,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,317078.4,317078.4,15686,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381327,266.00
01/09/2016 18:15,2,0.000,ALERT,211.03,299.37,59.965,1452381303,"201051344000438","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,318872.5,318872.5,15635,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381329,267.00
01/09/2016 18:15,2,0.000,ALERT,211.25,298.77,59.965,1452381303,"201051344000417","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,312934.6,312934.6,15702,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381330,268.00
01/09/2016 18:15,2,0.000,ALERT,211.03,298.17,59.965,1452381303,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,588019.6,588019.6,4857,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381332,269.00
01/09/2016 18:15,2,0.000,ALERT,211.48,298.17,59.965,1452381303,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,624641.4,624641.4,4839,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381334,270.00
01/09/2016 18:15,2,0.000,ALERT,212.16,301.77,59.970,1452381303,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,304677.7,304677.7,10950,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381336,271.00
01/09/2016 18:15,2,0.000,ALERT,211.03,298.77,59.981,1452381303,"274151322000095","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,617327.0,617327.0,4868,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381338,272.00
01/09/2016 18:15,2,0.000,ALERT,211.93,300.87,59.959,1452381303,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,304669.5,304669.5,10987,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381340,273.00
01/09/2016 18:15,2,0.000,ALERT,210.80,298.77,59.970,1452381303,"201051344001025","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,317024.5,317024.5,15615,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381341,274.00
01/09/2016 18:15,2,0.000,ALERT,211.93,301.17,59.959,1452381303,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,314729.8,314729.8,10999,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381343,275.00
01/09/2016 18:15,2,0.000,ALERT,212.61,300.87,60.002,1452381303,"201051344000853","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,312037.8,312037.8,10981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452381345,276.00
01/09/2016 18:15,2,0.000,ALERT,211.48,299.67,59.949,1452381303,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,318294.3,318294.3,15664,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381347,277.00
01/09/2016 18:15,2,0.000,ALERT,211.25,298.77,59.959,1452381303,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,316018.5,316018.5,15663,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381349,278.00
01/09/2016 18:15,2,0.000,ALERT,211.25,299.67,59.959,1452381303,"201051344001145","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,319240.6,319240.6,15667,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381351,279.00
01/09/2016 18:15,2,0.000,ALERT,211.25,298.77,59.965,1452381303,"201051344000651","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,313384.6,313384.6,15643,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381352,280.00
01/09/2016 18:15,2,0.000,ALERT,210.57,297.87,59.959,1452381303,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,570908.5,570908.5,4782,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381354,281.00
01/09/2016 18:15,2,0.000,ALERT,211.70,297.26,59.965,1452381303,"274151322000068","219011344069620",0.00,-3.50,0,295.46,298.77,0.0,0.0,0.000,478002.4,478002.4,5063,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381356,282.00
01/09/2016 18:15,2,0.000,ALERT,210.57,299.07,59.959,1452381303,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,309874.0,309874.0,15622,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381358,283.00
01/09/2016 18:15,2,0.000,ALERT,211.93,301.77,59.965,1452381303,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,315763.2,315763.2,10999,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381360,284.00
01/09/2016 18:15,2,0.000,ALERT,211.25,299.07,59.970,1452381303,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,316340.2,316340.2,15637,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381361,285.00
01/09/2016 18:15,2,0.000,ALERT,210.80,297.57,59.970,1452381303,"274151322000054","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,583260.2,583260.2,4792,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381363,286.00
01/09/2016 18:15,2,0.000,ALERT,212.61,300.87,59.991,1452381303,"201051344000867","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,305014.5,305014.5,10981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452381365,287.00
01/09/2016 18:15,2,0.000,ALERT,211.03,299.37,59.975,1452381303,"201051344001093","219011344069620",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,314779.9,314779.9,15642,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381367,288.00
01/09/2016 18:15,2,0.000,ALERT,212.16,301.47,59.975,1452381303,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,318365.5,318365.5,10941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381369,289.00
01/09/2016 18:15,2,0.000,ALERT,212.61,300.87,59.986,1452381303,"201051344000648","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,311968.9,311968.9,10974,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452381371,290.00
01/09/2016 18:15,2,0.000,ALERT,212.38,301.77,59.981,1452381303,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,319934.6,319934.6,10932,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381372,291.00
01/09/2016 18:15,2,0.000,ALERT,212.16,301.17,59.975,1452381303,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,314870.3,314870.3,10965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381374,292.00
01/09/2016 18:15,2,0.000,ALERT,212.38,301.17,59.970,1452381303,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,309920.5,309920.5,11012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381376,293.00
01/09/2016 18:15,2,0.000,ALERT,212.61,301.47,59.975,1452381303,"201051344000576","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,312961.5,312961.5,10939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381378,294.00
01/09/2016 18:15,2,0.000,ALERT,211.03,297.57,59.970,1452381303,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,558373.6,558373.6,4824,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452381380,295.00
01/09/2016 18:30,2,0.000,ALERT,212.38,300.57,59.986,1452382204,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,313252.1,313252.1,10952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382206,296.00
01/09/2016 18:30,2,0.000,ALERT,210.80,297.26,60.002,1452382204,"274151322000085","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,585908.1,585908.1,4811,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382207,297.00
01/09/2016 18:30,2,0.000,ALERT,212.61,300.57,59.991,1452382204,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,305745.9,305745.9,11013,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382209,298.00
01/09/2016 18:30,2,0.000,ALERT,211.93,300.57,60.023,1452382204,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,307162.4,307162.4,10985,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382211,299.00
01/09/2016 18:30,2,0.000,ALERT,210.57,299.07,59.996,1452382204,"201051344000646","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,311519.5,311519.5,15639,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382213,300.00
01/09/2016 18:30,2,0.000,ALERT,210.35,297.26,59.996,1452382204,"274151322000052","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,593708.1,593708.1,4830,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382215,301.00
01/09/2016 18:30,2,0.000,ALERT,211.03,299.67,59.959,1452382204,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,316436.2,316436.2,15630,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382216,302.00
01/09/2016 18:30,2,0.000,ALERT,210.80,299.37,59.991,1452382204,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,314644.5,314644.5,15682,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382218,303.00
01/09/2016 18:30,2,0.000,ALERT,211.25,299.97,59.965,1452382204,"201051344000582","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,309604.0,309604.0,15626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382220,304.00
01/09/2016 18:30,2,0.000,ALERT,210.35,298.77,59.986,1452382204,"201051344000955","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,318942.2,318942.2,15608,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382222,305.00
01/09/2016 18:30,2,0.000,ALERT,210.57,296.66,59.991,1452382204,"274151322000094","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,477714.8,477714.8,5074,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382224,306.00
01/09/2016 18:30,2,0.000,ALERT,211.93,301.17,59.986,1452382204,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,320343.9,320343.9,10992,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382226,307.00
01/09/2016 18:30,2,0.000,ALERT,210.57,299.07,59.991,1452382204,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,317078.4,317078.4,15688,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382227,308.00
01/09/2016 18:30,2,0.000,ALERT,210.80,298.77,59.991,1452382204,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,318872.5,318872.5,15637,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382229,309.00
01/09/2016 18:30,2,0.000,ALERT,211.03,298.77,60.012,1452382204,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,312934.6,312934.6,15704,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382231,310.00
01/09/2016 18:30,2,0.000,ALERT,211.03,297.57,59.991,1452382204,"274151322000083","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,588019.6,588019.6,4859,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382233,311.00
01/09/2016 18:30,2,0.000,ALERT,211.48,297.57,59.996,1452382204,"274151322000076","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,624641.4,624641.4,4841,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382235,312.00
01/09/2016 18:30,2,0.000,ALERT,211.93,301.17,59.991,1452382204,"201051344000868","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,304677.7,304677.7,10952,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382236,313.00
01/09/2016 18:30,2,0.000,ALERT,210.80,298.17,59.991,1452382204,"274151322000095","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,617327.0,617327.0,4870,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382238,314.00
01/09/2016 18:30,2,0.000,ALERT,211.93,300.57,59.991,1452382204,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,304669.5,304669.5,10989,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382240,315.00
01/09/2016 18:30,2,0.000,ALERT,210.57,298.17,60.002,1452382204,"201051344001025","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,317024.5,317024.5,15617,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382242,316.00
01/09/2016 18:30,2,0.000,ALERT,211.93,301.17,59.996,1452382204,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,314729.8,314729.8,11001,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382244,317.00
01/09/2016 18:30,2,0.000,ALERT,212.61,300.57,59.996,1452382204,"201051344000853","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,312037.8,312037.8,10983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382246,318.00
01/09/2016 18:30,2,0.000,ALERT,211.03,299.07,59.991,1452382204,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,318294.3,318294.3,15666,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382247,319.00
01/09/2016 18:30,2,0.000,ALERT,211.03,298.77,60.039,1452382204,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,316018.5,316018.5,15665,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382249,320.00
01/09/2016 18:30,2,0.000,ALERT,211.03,299.37,59.986,1452382204,"201051344001145","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,319240.6,319240.6,15669,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382251,321.00
01/09/2016 18:30,2,0.000,ALERT,210.80,298.47,59.996,1452382204,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.27,0.0,0.0,0.000,313384.6,313384.6,15645,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382253,322.00
01/09/2016 18:30,2,0.000,ALERT,210.35,297.26,59.981,1452382204,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,570908.5,570908.5,4784,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382255,323.00
01/09/2016 18:30,2,0.000,ALERT,211.25,296.96,59.996,1452382204,"274151322000068","219011344069620",0.00,-3.50,0,294.86,298.47,0.0,0.0,0.000,478002.4,478002.4,5065,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382256,324.00
01/09/2016 18:30,2,0.000,ALERT,210.35,298.77,59.986,1452382204,"201051344001135","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,309874.0,309874.0,15624,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382258,325.00
01/09/2016 18:30,2,0.000,ALERT,211.70,301.47,59.991,1452382204,"201051344000594","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,315763.2,315763.2,11001,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382260,326.00
01/09/2016 18:30,2,0.000,ALERT,210.80,298.77,59.996,1452382204,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,316340.2,316340.2,15639,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382262,327.00
01/09/2016 18:30,2,0.000,ALERT,210.57,298.17,60.018,1452382204,"274151322000054","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,583260.2,583260.2,4794,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382264,328.00
01/09/2016 18:30,2,0.000,ALERT,212.38,300.27,59.949,1452382204,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,305014.5,305014.5,10983,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382265,329.00
01/09/2016 18:30,2,0.000,ALERT,210.57,298.77,59.986,1452382204,"201051344001093","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,314779.9,314779.9,15644,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382267,330.00
01/09/2016 18:30,2,0.000,ALERT,211.93,300.87,60.007,1452382204,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,318365.5,318365.5,10943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382269,331.00
01/09/2016 18:30,2,0.000,ALERT,212.16,299.97,59.986,1452382204,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,311968.9,311968.9,10976,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382271,332.00
01/09/2016 18:30,2,0.000,ALERT,211.93,301.17,59.975,1452382204,"201051344000569","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,319934.6,319934.6,10934,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382273,333.00
01/09/2016 18:30,2,0.000,ALERT,211.93,300.87,59.986,1452382204,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,314870.3,314870.3,10967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382274,334.00
01/09/2016 18:30,2,0.000,ALERT,212.16,300.87,59.981,1452382204,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,309920.5,309920.5,11014,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382276,335.00
01/09/2016 18:30,2,0.000,ALERT,212.61,301.47,59.970,1452382204,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,312961.5,312961.5,10941,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452382278,336.00
01/09/2016 18:30,2,0.000,ALERT,211.03,296.66,59.970,1452382204,"274151322000087","219011344069620",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,558373.6,558373.6,4826,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452382280,337.00
01/09/2016 18:45,2,0.000,ALERT,212.83,301.47,59.975,1452383103,"201051344000645","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,313252.1,313252.1,10954,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383105,338.00
01/09/2016 18:45,2,0.000,ALERT,211.03,297.87,59.991,1452383103,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,585908.1,585908.1,4813,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383107,339.00
01/09/2016 18:45,2,0.000,ALERT,212.83,300.87,59.981,1452383103,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,305745.9,305745.9,11015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383109,340.00
01/09/2016 18:45,2,0.000,ALERT,212.38,301.17,59.981,1452383103,"201051344000469","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,307162.4,307162.4,10987,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383111,341.00
01/09/2016 18:45,2,0.000,ALERT,210.57,299.37,59.949,1452383103,"201051344000646","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,311519.5,311519.5,15641,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383113,342.00
01/09/2016 18:45,2,0.000,ALERT,210.57,298.47,59.975,1452383103,"274151322000052","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,593708.1,593708.1,4832,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383114,343.00
01/09/2016 18:45,2,0.000,ALERT,211.25,299.97,59.954,1452383103,"201051344000585","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,316436.2,316436.2,15632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383116,344.00
01/09/2016 18:45,2,0.000,ALERT,210.80,299.67,59.970,1452383103,"201051344001230","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,314644.5,314644.5,15684,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383118,345.00
01/09/2016 18:45,2,0.000,ALERT,211.48,300.27,60.007,1452383103,"201051344000582","219011344069620",0.00,-6.00,0,298.17,301.47,0.0,0.0,0.000,309604.0,309604.0,15628,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383120,346.00
01/09/2016 18:45,2,0.000,ALERT,210.57,299.37,59.975,1452383103,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,318942.2,318942.2,15610,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383121,347.00
01/09/2016 18:45,2,0.000,ALERT,211.03,296.96,59.928,1452383103,"274151322000094","219011344069620",0.00,-5.50,0,295.46,298.77,0.0,0.0,0.000,477714.8,477714.8,5076,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383123,348.00
01/09/2016 18:45,2,0.000,ALERT,212.16,301.77,59.970,1452383103,"201051344000579","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,320343.9,320343.9,10994,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383125,349.00
01/09/2016 18:45,2,0.000,ALERT,210.80,299.97,59.981,1452383103,"201051344000890","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,317078.4,317078.4,15690,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383127,350.00
01/09/2016 18:45,2,0.000,ALERT,210.80,299.07,59.975,1452383103,"201051344000438","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,318872.5,318872.5,15639,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383129,351.00
01/09/2016 18:45,2,0.000,ALERT,211.03,298.77,59.944,1452383103,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,312934.6,312934.6,15706,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383131,352.00
01/09/2016 18:45,2,0.000,ALERT,211.25,297.87,59.959,1452383103,"274151322000083","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,588019.6,588019.6,4861,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383132,353.00
01/09/2016 18:45,2,0.000,ALERT,211.70,298.47,59.965,1452383103,"274151322000076","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,624641.4,624641.4,4843,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383134,354.00
01/09/2016 18:45,2,0.000,ALERT,212.16,301.77,59.938,1452383103,"201051344000868","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,304677.7,304677.7,10954,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383136,355.00
01/09/2016 18:45,2,0.000,ALERT,210.80,298.47,59.954,1452383103,"274151322000095","219011344069620",0.00,-5.50,0,296.96,300.27,0.0,0.0,0.000,617327.0,617327.0,4872,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383138,356.00
01/09/2016 18:45,2,0.000,ALERT,211.70,300.57,59.975,1452383103,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.98,0.0,0.0,0.000,304669.5,304669.5,10991,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383140,357.00
01/09/2016 18:45,2,0.000,ALERT,210.57,298.17,59.933,1452383103,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,317024.5,317024.5,15619,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383141,358.00
01/09/2016 18:45,2,0.000,ALERT,211.93,300.87,59.965,1452383103,"201051344000458","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,314729.8,314729.8,11003,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383143,359.00
01/09/2016 18:45,2,0.000,ALERT,212.61,301.17,59.975,1452383103,"201051344000853","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,312037.8,312037.8,10985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383145,360.00
01/09/2016 18:45,2,0.000,ALERT,211.03,299.07,59.970,1452383103,"201051344000685","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,318294.3,318294.3,15668,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383147,361.00
01/09/2016 18:45,2,0.000,ALERT,210.80,298.47,59.970,1452383103,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,316018.5,316018.5,15667,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383149,362.00
01/09/2016 18:45,2,0.000,ALERT,210.80,299.07,59.975,1452383103,"201051344001145","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,319240.6,319240.6,15671,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383151,363.00
01/09/2016 18:45,2,0.000,ALERT,210.80,298.17,59.970,1452383103,"201051344000651","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,313384.6,313384.6,15647,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383152,364.00
01/09/2016 18:45,2,0.000,ALERT,210.57,297.26,59.965,1452383103,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,570908.5,570908.5,4786,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383154,365.00
01/09/2016 18:45,2,0.000,ALERT,211.70,296.96,59.975,1452383103,"274151322000068","219011344069620",0.00,-3.50,0,295.76,298.77,0.0,0.0,0.000,478002.4,478002.4,5067,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383156,366.00
01/09/2016 18:45,2,0.000,ALERT,210.35,299.07,59.975,1452383103,"201051344001135","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,309874.0,309874.0,15626,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383158,367.00
01/09/2016 18:45,2,0.000,ALERT,211.70,301.17,59.975,1452383103,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,315763.2,315763.2,11003,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383159,368.00
01/09/2016 18:45,2,0.000,ALERT,210.80,298.77,59.975,1452383103,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,316340.2,316340.2,15641,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383161,369.00
01/09/2016 18:45,2,0.000,ALERT,210.80,297.26,59.965,1452383103,"274151322000054","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,583260.2,583260.2,4796,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383163,370.00
01/09/2016 18:45,2,0.000,ALERT,212.38,300.87,60.018,1452383103,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,305014.5,305014.5,10985,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383165,371.00
01/09/2016 18:45,2,0.000,ALERT,210.80,299.07,59.954,1452383103,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,314779.9,314779.9,15646,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383167,372.00
