ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 18:45,2,0.000,ALERT,211.93,300.87,59.933,1452383103,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,318365.5,318365.5,10945,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383168,373.00
01/09/2016 18:45,2,0.000,ALERT,212.38,300.57,60.007,1452383103,"201051344000648","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,311968.9,311968.9,10978,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383170,374.00
01/09/2016 18:45,2,0.000,ALERT,212.16,301.47,59.949,1452383103,"201051344000569","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,319934.6,319934.6,10936,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452383172,375.00
01/09/2016 18:45,2,0.000,ALERT,211.93,300.87,59.975,1452383103,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,314870.3,314870.3,10969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383174,376.00
01/09/2016 18:45,2,0.000,ALERT,212.38,301.17,59.975,1452383103,"201051344001158","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,309920.5,309920.5,11016,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383176,377.00
01/09/2016 18:45,2,0.000,ALERT,212.61,301.47,59.975,1452383103,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,312961.5,312961.5,10943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383178,378.00
01/09/2016 18:45,2,0.000,ALERT,210.80,296.06,59.970,1452383103,"274151322000087","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,558373.6,558373.6,4828,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452383179,379.00
01/09/2016 19:00,2,0.000,ALERT,212.38,300.57,59.996,1452384003,"201051344000645","219011344069620",0.00,-5.00,0,286.74,302.98,0.0,0.0,0.000,313252.1,313252.1,10956,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384005,380.00
01/09/2016 19:00,2,0.000,ALERT,211.03,297.87,59.970,1452384003,"274151322000085","219011344069620",0.00,-4.00,0,284.94,302.07,0.0,0.0,0.000,585908.1,585908.1,4815,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384007,381.00
01/09/2016 19:00,2,0.000,ALERT,212.61,300.27,60.023,1452384003,"201051344000633","219011344069620",0.00,-5.50,0,285.24,302.68,0.0,0.0,0.000,305745.9,305745.9,11017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384009,382.00
01/09/2016 19:00,2,0.000,ALERT,212.16,300.87,60.034,1452384003,"201051344000469","219011344069620",0.00,-6.00,0,285.84,302.68,0.0,0.0,0.000,307162.4,307162.4,10989,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384010,383.00
01/09/2016 19:00,2,0.000,ALERT,210.57,298.77,59.991,1452384003,"201051344000646","219011344069620",0.00,-5.50,0,285.24,300.57,0.0,0.0,0.000,311519.5,311519.5,15643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384012,384.00
01/09/2016 19:00,2,0.000,ALERT,210.80,298.47,59.991,1452384003,"274151322000052","219011344069620",0.00,-5.00,0,284.64,302.07,0.0,0.0,0.000,593708.1,593708.1,4834,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384014,385.00
01/09/2016 19:00,2,0.000,ALERT,211.03,299.07,60.028,1452384003,"201051344000585","219011344069620",0.00,-4.00,0,285.24,301.17,0.0,0.0,0.000,316436.2,316436.2,15634,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384016,386.00
01/09/2016 19:00,2,0.000,ALERT,210.80,299.07,59.996,1452384003,"201051344001230","219011344069620",0.00,-5.00,0,285.84,301.47,0.0,0.0,0.000,314644.5,314644.5,15686,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384018,387.00
01/09/2016 19:00,2,0.000,ALERT,211.25,299.67,59.954,1452384003,"201051344000582","219011344069620",0.00,-6.00,0,286.44,301.77,0.0,0.0,0.000,309604.0,309604.0,15630,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384020,388.00
01/09/2016 19:00,2,0.000,ALERT,210.35,298.77,59.996,1452384003,"201051344000955","219011344069620",0.00,-5.00,0,285.54,301.17,0.0,0.0,0.000,318942.2,318942.2,15612,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384021,389.00
01/09/2016 19:00,2,0.000,ALERT,210.80,296.96,59.991,1452384003,"274151322000094","219011344069620",0.00,-5.50,0,284.34,301.47,0.0,0.0,0.000,477714.8,477714.8,5078,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384023,390.00
01/09/2016 19:00,2,0.000,ALERT,212.16,301.47,60.007,1452384003,"201051344000579","219011344069620",0.00,-5.00,0,287.35,303.88,0.0,0.0,0.000,320343.9,320343.9,10996,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384025,391.00
01/09/2016 19:00,2,0.000,ALERT,210.57,299.07,60.028,1452384003,"201051344000890","219011344069620",0.00,-4.00,0,286.14,302.07,0.0,0.0,0.000,317078.4,317078.4,15692,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384027,392.00
01/09/2016 19:00,2,0.000,ALERT,211.03,298.77,59.959,1452384003,"201051344000438","219011344069620",0.00,-5.50,0,285.84,301.17,0.0,0.0,0.000,318872.5,318872.5,15641,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384029,393.00
01/09/2016 19:00,2,0.000,ALERT,211.03,298.47,59.981,1452384003,"201051344000417","219011344069620",0.00,-5.00,0,284.94,300.27,0.0,0.0,0.000,312934.6,312934.6,15708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384031,394.00
01/09/2016 19:00,2,0.000,ALERT,211.03,298.47,60.012,1452384003,"274151322000083","219011344069620",0.00,-5.00,0,285.24,302.07,0.0,0.0,0.000,588019.6,588019.6,4863,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384032,395.00
01/09/2016 19:00,2,0.000,ALERT,211.48,298.47,59.991,1452384003,"274151322000076","219011344069620",0.00,-5.00,0,284.94,302.37,0.0,0.0,0.000,624641.4,624641.4,4845,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384034,396.00
01/09/2016 19:00,2,0.000,ALERT,212.16,301.77,59.996,1452384003,"201051344000868","219011344069620",0.00,-5.50,0,287.65,303.88,0.0,0.0,0.000,304677.7,304677.7,10956,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384036,397.00
01/09/2016 19:00,2,0.000,ALERT,210.80,299.07,59.986,1452384003,"274151322000095","219011344069620",0.00,-5.50,0,285.54,302.68,0.0,0.0,0.000,617327.0,617327.0,4874,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384038,398.00
01/09/2016 19:00,2,0.000,ALERT,211.93,300.57,59.991,1452384003,"201051344000988","219011344069620",0.00,-5.00,0,284.34,302.68,0.0,0.0,0.000,304669.5,304669.5,10993,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384040,399.00
01/09/2016 19:00,2,0.000,ALERT,210.80,298.17,59.981,1452384003,"201051344001025","219011344069620",0.00,-5.50,0,285.24,301.17,0.0,0.0,0.000,317024.5,317024.5,15621,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384042,400.00
01/09/2016 19:00,2,0.000,ALERT,211.93,301.17,59.986,1452384003,"201051344000458","219011344069620",0.00,-3.00,0,287.05,303.88,0.0,0.0,0.000,314729.8,314729.8,11005,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384044,401.00
01/09/2016 19:00,2,0.000,ALERT,212.61,300.87,59.981,1452384003,"201051344000853","219011344069620",0.00,-5.50,0,286.74,303.28,0.0,0.0,0.000,312037.8,312037.8,10987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384045,402.00
01/09/2016 19:00,2,0.000,ALERT,211.25,298.77,59.975,1452384003,"201051344000685","219011344069620",0.00,-5.00,0,285.54,300.57,0.0,0.0,0.000,318294.3,318294.3,15670,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384047,403.00
01/09/2016 19:00,2,0.000,ALERT,211.03,298.47,59.986,1452384003,"201051344000917","219011344069620",0.00,-3.50,0,284.34,299.97,0.0,0.0,0.000,316018.5,316018.5,15669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384049,404.00
01/09/2016 19:00,2,0.000,ALERT,211.03,299.07,59.981,1452384003,"201051344001145","219011344069620",0.00,-5.50,0,286.14,301.17,0.0,0.0,0.000,319240.6,319240.6,15673,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384051,405.00
01/09/2016 19:00,2,0.000,ALERT,210.80,298.17,59.975,1452384003,"201051344000651","219011344069620",0.00,-6.50,0,285.24,299.97,0.0,0.0,0.000,313384.6,313384.6,15649,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384053,406.00
01/09/2016 19:00,2,0.000,ALERT,210.35,297.26,59.975,1452384003,"274151322000088","219011344069620",0.00,-3.00,0,284.34,301.17,0.0,0.0,0.000,570908.5,570908.5,4788,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384054,407.00
01/09/2016 19:00,2,0.000,ALERT,211.48,296.96,59.954,1452384003,"274151322000068","219011344069620",0.00,-3.50,0,284.34,300.87,0.0,0.0,0.000,478002.4,478002.4,5069,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384056,408.00
01/09/2016 19:00,2,0.000,ALERT,210.80,299.07,59.986,1452384003,"201051344001135","219011344069620",0.00,-5.00,0,285.84,301.17,0.0,0.0,0.000,309874.0,309874.0,15628,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384058,409.00
01/09/2016 19:00,2,0.000,ALERT,211.70,301.17,59.996,1452384003,"201051344000594","219011344069620",0.00,-5.50,0,286.44,303.28,0.0,0.0,0.000,315763.2,315763.2,11005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384060,410.00
01/09/2016 19:00,2,0.000,ALERT,211.03,298.47,59.970,1452384003,"201051344001203","219011344069620",0.00,-5.50,0,285.54,302.07,0.0,0.0,0.000,316340.2,316340.2,15643,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384062,411.00
01/09/2016 19:00,2,0.000,ALERT,210.80,297.87,59.970,1452384003,"274151322000054","219011344069620",0.00,-3.00,0,284.94,301.77,0.0,0.0,0.000,583260.2,583260.2,4798,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384063,412.00
01/09/2016 19:00,2,0.000,ALERT,212.38,300.27,59.970,1452384003,"201051344000867","219011344069620",0.00,-4.00,0,286.14,303.28,0.0,0.0,0.000,305014.5,305014.5,10987,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384065,413.00
01/09/2016 19:00,2,0.000,ALERT,210.80,298.77,59.981,1452384003,"201051344001093","219011344069620",0.00,-4.00,0,285.54,300.57,0.0,0.0,0.000,314779.9,314779.9,15648,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384067,414.00
01/09/2016 19:00,2,0.000,ALERT,211.70,300.57,59.981,1452384003,"201051344000900","219011344069620",0.00,-5.50,0,286.14,302.68,0.0,0.0,0.000,318365.5,318365.5,10947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384069,415.00
01/09/2016 19:00,2,0.000,ALERT,212.16,299.97,59.981,1452384003,"201051344000648","219011344069620",0.00,-6.00,0,286.44,302.98,0.0,0.0,0.000,311968.9,311968.9,10980,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384071,416.00
01/09/2016 19:00,2,0.000,ALERT,212.16,301.47,59.981,1452384003,"201051344000569","219011344069620",0.00,-5.50,0,287.35,303.88,0.0,0.0,0.000,319934.6,319934.6,10938,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384073,417.00
01/09/2016 19:00,2,0.000,ALERT,211.93,301.17,59.986,1452384003,"201051344000983","219011344069620",0.00,-5.00,0,287.05,303.28,0.0,0.0,0.000,314870.3,314870.3,10971,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384074,418.00
01/09/2016 19:00,2,0.000,ALERT,212.16,300.87,59.981,1452384003,"201051344001158","219011344069620",0.00,-6.00,0,286.14,302.68,0.0,0.0,0.000,309920.5,309920.5,11018,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384076,419.00
01/09/2016 19:00,2,0.000,ALERT,212.61,301.47,59.975,1452384003,"201051344000576","219011344069620",0.00,-5.50,0,287.05,303.28,0.0,0.0,0.000,312961.5,312961.5,10945,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384078,420.00
01/09/2016 19:00,2,0.000,ALERT,211.25,297.87,59.986,1452384003,"274151322000087","219011344069620",0.00,-3.00,0,283.74,300.57,0.0,0.0,0.000,558373.6,558373.6,4830,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384080,421.00
01/09/2016 19:15,2,0.000,ALERT,212.83,301.47,59.986,1452384903,"201051344000645","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,313252.1,313252.1,10958,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384905,422.00
01/09/2016 19:15,2,0.000,ALERT,211.25,298.47,59.975,1452384903,"274151322000085","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,585908.1,585908.1,4817,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384907,423.00
01/09/2016 19:15,2,0.000,ALERT,213.06,301.17,59.986,1452384903,"201051344000633","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,305745.9,305745.9,11019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384909,424.00
01/09/2016 19:15,2,0.000,ALERT,212.61,301.47,59.986,1452384903,"201051344000469","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,307162.4,307162.4,10991,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384911,425.00
01/09/2016 19:15,2,0.000,ALERT,211.03,299.67,59.991,1452384903,"201051344000646","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,311519.5,311519.5,15645,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384913,426.00
01/09/2016 19:15,2,0.000,ALERT,211.03,298.77,60.007,1452384903,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,593708.1,593708.1,4836,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384915,427.00
01/09/2016 19:15,2,0.000,ALERT,211.25,299.97,59.986,1452384903,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,316436.2,316436.2,15636,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384916,428.00
01/09/2016 19:15,2,0.000,ALERT,211.25,300.27,60.012,1452384903,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,314644.5,314644.5,15688,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384918,429.00
01/09/2016 19:15,2,0.000,ALERT,211.70,300.87,59.991,1452384903,"201051344000582","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,309604.0,309604.0,15632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384920,430.00
01/09/2016 19:15,2,0.000,ALERT,210.80,299.67,59.981,1452384903,"201051344000955","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,318942.2,318942.2,15614,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384922,431.00
01/09/2016 19:15,2,0.000,ALERT,211.25,297.87,59.975,1452384903,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,477714.8,477714.8,5080,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384923,432.00
01/09/2016 19:15,2,0.000,ALERT,212.38,302.07,59.981,1452384903,"201051344000579","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,320343.9,320343.9,10998,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384925,433.00
01/09/2016 19:15,2,0.000,ALERT,211.03,299.97,59.975,1452384903,"201051344000890","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,317078.4,317078.4,15694,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384927,434.00
01/09/2016 19:15,2,0.000,ALERT,211.25,299.37,59.975,1452384903,"201051344000438","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,318872.5,318872.5,15643,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384929,435.00
01/09/2016 19:15,2,0.000,ALERT,211.48,299.07,59.970,1452384903,"201051344000417","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,312934.6,312934.6,15710,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384931,436.00
01/09/2016 19:15,2,0.000,ALERT,211.25,298.77,59.959,1452384903,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,588019.6,588019.6,4865,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384932,437.00
01/09/2016 19:15,2,0.000,ALERT,211.70,298.77,59.965,1452384903,"274151322000076","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,624641.4,624641.4,4847,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384934,438.00
01/09/2016 19:15,2,0.000,ALERT,212.38,302.37,59.981,1452384903,"201051344000868","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,304677.7,304677.7,10958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384936,439.00
01/09/2016 19:15,2,0.000,ALERT,211.25,299.07,59.954,1452384903,"274151322000095","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,617327.0,617327.0,4876,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384938,440.00
01/09/2016 19:15,2,0.000,ALERT,212.16,301.17,59.991,1452384903,"201051344000988","219011344069620",0.00,-5.00,0,296.36,303.28,0.0,0.0,0.000,304669.5,304669.5,10995,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384940,441.00
01/09/2016 19:15,2,0.000,ALERT,211.03,298.77,59.965,1452384903,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,317024.5,317024.5,15623,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384942,442.00
01/09/2016 19:15,2,0.000,ALERT,212.38,301.77,59.975,1452384903,"201051344000458","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,314729.8,314729.8,11007,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384944,443.00
01/09/2016 19:15,2,0.000,ALERT,212.83,301.47,59.965,1452384903,"201051344000853","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,312037.8,312037.8,10989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384945,444.00
01/09/2016 19:15,2,0.000,ALERT,211.48,299.37,59.970,1452384903,"201051344000685","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,318294.3,318294.3,15672,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384947,445.00
01/09/2016 19:15,2,0.000,ALERT,211.48,299.07,60.007,1452384903,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,316018.5,316018.5,15671,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384949,446.00
01/09/2016 19:15,2,0.000,ALERT,211.48,299.67,59.975,1452384903,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,319240.6,319240.6,15675,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384951,447.00
01/09/2016 19:15,2,0.000,ALERT,211.25,298.77,59.917,1452384903,"201051344000651","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,313384.6,313384.6,15651,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384953,448.00
01/09/2016 19:15,2,0.000,ALERT,210.80,297.87,59.970,1452384903,"274151322000088","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,570908.5,570908.5,4790,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384954,449.00
01/09/2016 19:15,2,0.000,ALERT,211.70,297.57,59.981,1452384903,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.07,0.0,0.0,0.000,478002.4,478002.4,5071,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384956,450.00
01/09/2016 19:15,2,0.000,ALERT,211.03,299.37,59.965,1452384903,"201051344001135","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,309874.0,309874.0,15630,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384958,451.00
01/09/2016 19:15,2,0.000,ALERT,212.16,302.07,59.965,1452384903,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,315763.2,315763.2,11007,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384960,452.00
01/09/2016 19:15,2,0.000,ALERT,211.25,299.07,59.970,1452384903,"201051344001203","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,316340.2,316340.2,15645,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384962,453.00
01/09/2016 19:15,2,0.000,ALERT,211.03,297.87,59.959,1452384903,"274151322000054","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,583260.2,583260.2,4800,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384963,454.00
01/09/2016 19:15,2,0.000,ALERT,212.61,301.17,59.965,1452384903,"201051344000867","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,305014.5,305014.5,10989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384965,455.00
01/09/2016 19:15,2,0.000,ALERT,211.03,299.37,59.949,1452384903,"201051344001093","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,314779.9,314779.9,15650,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452384967,456.00
01/09/2016 19:15,2,0.000,ALERT,212.16,301.47,59.996,1452384903,"201051344000900","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,318365.5,318365.5,10949,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384969,457.00
01/09/2016 19:15,2,0.000,ALERT,212.61,300.87,59.954,1452384903,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,311968.9,311968.9,10982,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384971,458.00
01/09/2016 19:15,2,0.000,ALERT,212.38,302.07,59.959,1452384903,"201051344000569","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,319934.6,319934.6,10940,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384973,459.00
01/09/2016 19:15,2,0.000,ALERT,212.38,301.47,59.965,1452384903,"201051344000983","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,314870.3,314870.3,10973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384974,460.00
01/09/2016 19:15,2,0.000,ALERT,212.38,301.17,59.965,1452384903,"201051344001158","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,309920.5,309920.5,11020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384976,461.00
01/09/2016 19:15,2,0.000,ALERT,212.83,302.07,59.959,1452384903,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,312961.5,312961.5,10947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384978,462.00
01/09/2016 19:15,2,0.000,ALERT,211.25,296.96,59.954,1452384903,"274151322000087","219011344069620",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,558373.6,558373.6,4832,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452384980,463.00
01/09/2016 19:30,2,0.000,ALERT,213.06,302.07,59.949,1452385803,"201051344000645","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,313252.1,313252.1,10960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385805,464.00
01/09/2016 19:30,2,0.000,ALERT,211.25,298.77,59.970,1452385803,"274151322000085","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,585908.1,585908.1,4819,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385807,465.00
01/09/2016 19:30,2,0.000,ALERT,213.06,301.17,59.975,1452385803,"201051344000633","219011344069620",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,305745.9,305745.9,11021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385809,466.00
01/09/2016 19:30,2,0.000,ALERT,212.61,301.77,59.986,1452385803,"201051344000469","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,307162.4,307162.4,10993,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385810,467.00
01/09/2016 19:30,2,0.000,ALERT,211.03,299.67,59.975,1452385803,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,311519.5,311519.5,15647,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385812,468.00
01/09/2016 19:30,2,0.000,ALERT,211.03,298.77,59.970,1452385803,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,593708.1,593708.1,4838,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385814,469.00
01/09/2016 19:30,2,0.000,ALERT,211.48,299.97,59.949,1452385803,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,316436.2,316436.2,15638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385816,470.00
01/09/2016 19:30,2,0.000,ALERT,211.25,299.97,60.028,1452385803,"201051344001230","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,314644.5,314644.5,15690,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385818,471.00
01/09/2016 19:30,2,0.000,ALERT,211.93,300.87,59.981,1452385803,"201051344000582","219011344069620",0.00,-6.00,0,299.07,302.07,0.0,0.0,0.000,309604.0,309604.0,15634,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385820,472.00
01/09/2016 19:30,2,0.000,ALERT,211.03,299.97,59.938,1452385803,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,318942.2,318942.2,15616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385822,473.00
01/09/2016 19:30,2,0.000,ALERT,211.03,297.87,59.986,1452385803,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,477714.8,477714.8,5082,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385823,474.00
01/09/2016 19:30,2,0.000,ALERT,212.38,302.07,59.944,1452385803,"201051344000579","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,320343.9,320343.9,11000,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385825,475.00
01/09/2016 19:30,2,0.000,ALERT,211.25,300.57,59.965,1452385803,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,317078.4,317078.4,15696,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385827,476.00
01/09/2016 19:30,2,0.000,ALERT,211.48,299.97,59.975,1452385803,"201051344000438","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,318872.5,318872.5,15645,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385829,477.00
01/09/2016 19:30,2,0.000,ALERT,211.70,299.67,59.944,1452385803,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,312934.6,312934.6,15712,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385831,478.00
01/09/2016 19:30,2,0.000,ALERT,211.25,299.37,59.959,1452385803,"274151322000083","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,588019.6,588019.6,4867,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385833,479.00
01/09/2016 19:30,2,0.000,ALERT,211.93,299.37,59.970,1452385803,"274151322000076","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,624641.4,624641.4,4849,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385834,480.00
01/09/2016 19:30,2,0.000,ALERT,212.38,302.37,59.975,1452385803,"201051344000868","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,304677.7,304677.7,10960,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385836,481.00
01/09/2016 19:30,2,0.000,ALERT,211.25,299.97,59.970,1452385803,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,617327.0,617327.0,4878,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385838,482.00
01/09/2016 19:30,2,0.000,ALERT,212.38,301.77,59.996,1452385803,"201051344000988","219011344069620",0.00,-5.00,0,296.96,304.18,0.0,0.0,0.000,304669.5,304669.5,10997,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385840,483.00
01/09/2016 19:30,2,0.000,ALERT,211.25,299.67,60.007,1452385803,"201051344001025","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,317024.5,317024.5,15625,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385842,484.00
01/09/2016 19:30,2,0.000,ALERT,212.38,301.77,60.002,1452385803,"201051344000458","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,314729.8,314729.8,11009,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385843,485.00
01/09/2016 19:30,2,0.000,ALERT,213.06,301.47,60.018,1452385803,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,312037.8,312037.8,10991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385845,486.00
01/09/2016 19:30,2,0.000,ALERT,211.70,300.27,59.975,1452385803,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,318294.3,318294.3,15674,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385847,487.00
01/09/2016 19:30,2,0.000,ALERT,211.48,299.67,60.007,1452385803,"201051344000917","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,316018.5,316018.5,15673,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385849,488.00
01/09/2016 19:30,2,0.000,ALERT,211.70,300.27,59.986,1452385803,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,319240.6,319240.6,15677,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385851,489.00
01/09/2016 19:30,2,0.000,ALERT,211.48,299.37,59.981,1452385803,"201051344000651","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,313384.6,313384.6,15653,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385852,490.00
01/09/2016 19:30,2,0.000,ALERT,211.03,298.77,59.981,1452385803,"274151322000088","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,570908.5,570908.5,4792,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385854,491.00
01/09/2016 19:30,2,0.000,ALERT,211.93,298.17,59.986,1452385803,"274151322000068","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,478002.4,478002.4,5073,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385856,492.00
01/09/2016 19:30,2,0.000,ALERT,211.03,299.97,59.975,1452385803,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,309874.0,309874.0,15632,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385858,493.00
01/09/2016 19:30,2,0.000,ALERT,212.16,302.07,59.933,1452385803,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,315763.2,315763.2,11009,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385860,494.00
01/09/2016 19:30,2,0.000,ALERT,211.48,299.67,59.965,1452385803,"201051344001203","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,316340.2,316340.2,15647,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385861,495.00
01/09/2016 19:30,2,0.000,ALERT,211.25,299.07,59.975,1452385803,"274151322000054","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,583260.2,583260.2,4802,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385863,496.00
01/09/2016 19:30,2,0.000,ALERT,212.83,301.47,59.975,1452385803,"201051344000867","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,305014.5,305014.5,10991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385865,497.00
01/09/2016 19:30,2,0.000,ALERT,211.48,300.27,59.981,1452385803,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,314779.9,314779.9,15652,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385867,498.00
01/09/2016 19:30,2,0.000,ALERT,212.38,301.77,59.996,1452385803,"201051344000900","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,318365.5,318365.5,10951,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385869,499.00
01/09/2016 19:30,2,0.000,ALERT,212.83,301.17,59.986,1452385803,"201051344000648","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,311968.9,311968.9,10984,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385870,500.00
01/09/2016 19:30,2,0.000,ALERT,212.61,302.68,59.981,1452385803,"201051344000569","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,319934.6,319934.6,10942,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385872,501.00
01/09/2016 19:30,2,0.000,ALERT,212.38,301.77,59.944,1452385803,"201051344000983","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,314870.3,314870.3,10975,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385874,502.00
01/09/2016 19:30,2,0.000,ALERT,212.61,301.47,59.975,1452385803,"201051344001158","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,309920.5,309920.5,11022,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452385876,503.00
01/09/2016 19:30,2,0.000,ALERT,212.83,302.07,59.981,1452385803,"201051344000576","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,312961.5,312961.5,10949,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385878,504.00
01/09/2016 19:30,2,0.000,ALERT,211.25,297.26,59.981,1452385803,"274151322000087","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,558373.6,558373.6,4834,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452385880,505.00
01/09/2016 19:45,2,0.000,ALERT,212.83,302.07,59.996,1452386703,"201051344000645","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,313252.1,313252.1,10962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386705,506.00
01/09/2016 19:45,2,0.000,ALERT,211.70,298.77,59.991,1452386703,"274151322000085","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,585908.1,585908.1,4821,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386707,507.00
01/09/2016 19:45,2,0.000,ALERT,213.29,301.77,60.002,1452386703,"201051344000633","219011344069620",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,305745.9,305745.9,11023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386709,508.00
01/09/2016 19:45,2,0.000,ALERT,212.61,302.07,59.991,1452386703,"201051344000469","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,307162.4,307162.4,10995,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386711,509.00
01/09/2016 19:45,2,0.000,ALERT,211.03,299.97,60.002,1452386703,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,311519.5,311519.5,15649,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386713,510.00
01/09/2016 19:45,2,0.000,ALERT,211.48,299.67,59.996,1452386703,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,593708.1,593708.1,4840,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386714,511.00
01/09/2016 19:45,2,0.000,ALERT,211.48,300.27,60.023,1452386703,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,316436.2,316436.2,15640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386716,512.00
01/09/2016 19:45,2,0.000,ALERT,211.25,299.97,59.996,1452386703,"201051344001230","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,314644.5,314644.5,15692,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386718,513.00
01/09/2016 19:45,2,0.000,ALERT,211.48,300.27,59.986,1452386703,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,309604.0,309604.0,15636,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386720,514.00
01/09/2016 19:45,2,0.000,ALERT,210.57,299.37,59.981,1452386703,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,318942.2,318942.2,15618,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386722,515.00
01/09/2016 19:45,2,0.000,ALERT,211.48,298.47,59.975,1452386703,"274151322000094","219011344069620",0.00,-6.00,0,296.66,299.97,0.0,0.0,0.000,477714.8,477714.8,5084,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386723,516.00
01/09/2016 19:45,2,0.000,ALERT,212.61,302.68,59.954,1452386703,"201051344000579","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,320343.9,320343.9,11002,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386725,517.00
01/09/2016 19:45,2,0.000,ALERT,211.03,299.97,59.975,1452386703,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,317078.4,317078.4,15698,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386727,518.00
