ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 19:45,2,0.000,ALERT,211.48,299.67,59.959,1452386703,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,318872.5,318872.5,15647,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386729,519.00
01/09/2016 19:45,2,0.000,ALERT,211.48,299.37,59.975,1452386703,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,312934.6,312934.6,15714,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386731,520.00
01/09/2016 19:45,2,0.000,ALERT,211.70,298.77,59.991,1452386703,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,588019.6,588019.6,4869,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386732,521.00
01/09/2016 19:45,2,0.000,ALERT,212.16,299.07,59.991,1452386703,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,624641.4,624641.4,4851,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386734,522.00
01/09/2016 19:45,2,0.000,ALERT,212.61,302.98,59.975,1452386703,"201051344000868","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,304677.7,304677.7,10962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386736,523.00
01/09/2016 19:45,2,0.000,ALERT,211.48,299.97,59.965,1452386703,"274151322000095","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,617327.0,617327.0,4880,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386738,524.00
01/09/2016 19:45,2,0.000,ALERT,212.38,302.07,59.986,1452386703,"201051344000988","219011344069620",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,304669.5,304669.5,10999,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386740,525.00
01/09/2016 19:45,2,0.000,ALERT,211.03,298.77,59.986,1452386703,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,317024.5,317024.5,15627,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386741,526.00
01/09/2016 19:45,2,0.000,ALERT,212.38,302.07,59.975,1452386703,"201051344000458","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,314729.8,314729.8,11011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386743,527.00
01/09/2016 19:45,2,0.000,ALERT,213.06,302.07,59.938,1452386703,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,312037.8,312037.8,10993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386745,528.00
01/09/2016 19:45,2,0.000,ALERT,211.48,299.37,59.986,1452386703,"201051344000685","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,318294.3,318294.3,15676,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386747,529.00
01/09/2016 19:45,2,0.000,ALERT,211.25,299.07,59.975,1452386703,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,316018.5,316018.5,15675,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386749,530.00
01/09/2016 19:45,2,0.000,ALERT,211.48,299.67,59.975,1452386703,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,319240.6,319240.6,15679,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386751,531.00
01/09/2016 19:45,2,0.000,ALERT,211.25,298.77,59.970,1452386703,"201051344000651","219011344069620",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,313384.6,313384.6,15655,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386753,532.00
01/09/2016 19:45,2,0.000,ALERT,211.03,298.77,59.981,1452386703,"274151322000088","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,570908.5,570908.5,4794,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386754,533.00
01/09/2016 19:45,2,0.000,ALERT,212.16,298.17,59.975,1452386703,"274151322000068","219011344069620",0.00,-4.00,0,296.36,299.67,0.0,0.0,0.000,478002.4,478002.4,5075,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386756,534.00
01/09/2016 19:45,2,0.000,ALERT,210.80,299.67,59.970,1452386703,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,309874.0,309874.0,15634,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386758,535.00
01/09/2016 19:45,2,0.000,ALERT,212.16,302.37,59.981,1452386703,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,315763.2,315763.2,11011,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386760,536.00
01/09/2016 19:45,2,0.000,ALERT,211.25,299.37,59.991,1452386703,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,316340.2,316340.2,15649,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386761,537.00
01/09/2016 19:45,2,0.000,ALERT,211.25,298.77,59.981,1452386703,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,583260.2,583260.2,4804,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386763,538.00
01/09/2016 19:45,2,0.000,ALERT,212.83,301.47,59.986,1452386703,"201051344000867","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,305014.5,305014.5,10993,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386765,539.00
01/09/2016 19:45,2,0.000,ALERT,211.25,299.97,59.975,1452386703,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,314779.9,314779.9,15654,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386767,540.00
01/09/2016 19:45,2,0.000,ALERT,212.16,301.77,59.975,1452386703,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,318365.5,318365.5,10953,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386769,541.00
01/09/2016 19:45,2,0.000,ALERT,212.61,301.17,59.975,1452386703,"201051344000648","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,311968.9,311968.9,10986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386771,542.00
01/09/2016 19:45,2,0.000,ALERT,212.61,302.37,59.975,1452386703,"201051344000569","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,319934.6,319934.6,10944,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452386773,543.00
01/09/2016 19:45,2,0.000,ALERT,212.38,302.07,59.949,1452386703,"201051344000983","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,314870.3,314870.3,10977,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386775,544.00
01/09/2016 19:45,2,0.000,ALERT,212.61,301.77,59.970,1452386703,"201051344001158","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,309920.5,309920.5,11024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386776,545.00
01/09/2016 19:45,2,0.000,ALERT,212.83,302.07,59.970,1452386703,"201051344000576","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,312961.5,312961.5,10951,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386778,546.00
01/09/2016 19:45,2,0.000,ALERT,211.48,298.17,59.975,1452386703,"274151322000087","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,558373.6,558373.6,4836,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452386780,547.00
01/09/2016 20:00,2,0.000,ALERT,213.29,301.77,60.012,1452387603,"201051344000645","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,313252.1,313252.1,10964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387605,548.00
01/09/2016 20:00,2,0.000,ALERT,211.70,299.07,59.996,1452387603,"274151322000085","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,585908.1,585908.1,4823,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387607,549.00
01/09/2016 20:00,2,0.000,ALERT,213.06,301.17,60.012,1452387603,"201051344000633","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,305745.9,305745.9,11025,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387609,550.00
01/09/2016 20:00,2,0.000,ALERT,212.61,301.77,59.996,1452387603,"201051344000469","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,307162.4,307162.4,10997,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387610,551.00
01/09/2016 20:00,2,0.000,ALERT,211.03,299.97,60.018,1452387603,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,311519.5,311519.5,15651,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387612,552.00
01/09/2016 20:00,2,0.000,ALERT,211.48,299.97,60.007,1452387603,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,593708.1,593708.1,4842,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387614,553.00
01/09/2016 20:00,2,0.000,ALERT,211.48,299.97,60.012,1452387603,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,316436.2,316436.2,15642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387616,554.00
01/09/2016 20:00,2,0.000,ALERT,211.25,300.27,60.002,1452387603,"201051344001230","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,314644.5,314644.5,15694,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387618,555.00
01/09/2016 20:00,2,0.000,ALERT,211.70,300.87,60.007,1452387603,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,309604.0,309604.0,15638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387620,556.00
01/09/2016 20:00,2,0.000,ALERT,211.03,299.97,59.981,1452387603,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,318942.2,318942.2,15620,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387621,557.00
01/09/2016 20:00,2,0.000,ALERT,211.70,298.47,60.007,1452387603,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,477714.8,477714.8,5086,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387623,558.00
01/09/2016 20:00,2,0.000,ALERT,212.61,302.37,59.981,1452387603,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,320343.9,320343.9,11004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387625,559.00
01/09/2016 20:00,2,0.000,ALERT,211.25,300.57,59.970,1452387603,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,317078.4,317078.4,15700,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387627,560.00
01/09/2016 20:00,2,0.000,ALERT,211.48,300.27,60.002,1452387603,"201051344000438","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,318872.5,318872.5,15649,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387629,561.00
01/09/2016 20:00,2,0.000,ALERT,211.70,299.67,59.996,1452387603,"201051344000417","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,312934.6,312934.6,15716,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387631,562.00
01/09/2016 20:00,2,0.000,ALERT,211.70,299.37,59.959,1452387603,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,588019.6,588019.6,4871,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387632,563.00
01/09/2016 20:00,2,0.000,ALERT,212.38,299.07,59.986,1452387603,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,624641.4,624641.4,4853,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387634,564.00
01/09/2016 20:00,2,0.000,ALERT,212.38,302.07,59.996,1452387603,"201051344000868","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,304677.7,304677.7,10964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387636,565.00
01/09/2016 20:00,2,0.000,ALERT,211.48,300.27,59.991,1452387603,"274151322000095","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,617327.0,617327.0,4882,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387638,566.00
01/09/2016 20:00,2,0.000,ALERT,212.38,301.47,59.996,1452387603,"201051344000988","219011344069620",0.00,-5.00,0,297.57,304.48,0.0,0.0,0.000,304669.5,304669.5,11001,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387640,567.00
01/09/2016 20:00,2,0.000,ALERT,211.03,299.07,59.991,1452387603,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,317024.5,317024.5,15629,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387642,568.00
01/09/2016 20:00,2,0.000,ALERT,212.38,301.77,60.002,1452387603,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,314729.8,314729.8,11013,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387643,569.00
01/09/2016 20:00,2,0.000,ALERT,213.06,301.47,59.970,1452387603,"201051344000853","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,312037.8,312037.8,10995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387645,570.00
01/09/2016 20:00,2,0.000,ALERT,211.70,299.67,59.986,1452387603,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,318294.3,318294.3,15678,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387647,571.00
01/09/2016 20:00,2,0.000,ALERT,211.48,299.37,59.986,1452387603,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,316018.5,316018.5,15677,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387649,572.00
01/09/2016 20:00,2,0.000,ALERT,211.48,299.97,59.986,1452387603,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,319240.6,319240.6,15681,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387651,573.00
01/09/2016 20:00,2,0.000,ALERT,211.25,299.37,59.986,1452387603,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,313384.6,313384.6,15657,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387653,574.00
01/09/2016 20:00,2,0.000,ALERT,211.25,298.47,59.981,1452387603,"274151322000088","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,570908.5,570908.5,4796,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387654,575.00
01/09/2016 20:00,2,0.000,ALERT,212.38,298.17,60.028,1452387603,"274151322000068","219011344069620",0.00,-4.00,0,296.66,299.97,0.0,0.0,0.000,478002.4,478002.4,5077,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387656,576.00
01/09/2016 20:00,2,0.000,ALERT,211.03,300.27,60.034,1452387603,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,309874.0,309874.0,15636,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387658,577.00
01/09/2016 20:00,2,0.000,ALERT,212.16,302.37,59.991,1452387603,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,315763.2,315763.2,11013,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387660,578.00
01/09/2016 20:00,2,0.000,ALERT,211.25,299.67,59.986,1452387603,"201051344001203","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,316340.2,316340.2,15651,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387661,579.00
01/09/2016 20:00,2,0.000,ALERT,211.48,299.07,59.986,1452387603,"274151322000054","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,583260.2,583260.2,4806,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387663,580.00
01/09/2016 20:00,2,0.000,ALERT,212.83,301.17,59.991,1452387603,"201051344000867","219011344069620",0.00,-4.00,0,299.07,305.08,0.0,0.0,0.000,305014.5,305014.5,10995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387665,581.00
01/09/2016 20:00,2,0.000,ALERT,211.25,300.27,59.981,1452387603,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,314779.9,314779.9,15656,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387667,582.00
01/09/2016 20:00,2,0.000,ALERT,212.38,301.47,59.991,1452387603,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,318365.5,318365.5,10955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387669,583.00
01/09/2016 20:00,2,0.000,ALERT,212.83,301.17,59.986,1452387603,"201051344000648","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,311968.9,311968.9,10988,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387671,584.00
01/09/2016 20:00,2,0.000,ALERT,212.61,302.07,59.996,1452387603,"201051344000569","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,319934.6,319934.6,10946,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387673,585.00
01/09/2016 20:00,2,0.000,ALERT,212.38,301.77,59.991,1452387603,"201051344000983","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,314870.3,314870.3,10979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387675,586.00
01/09/2016 20:00,2,0.000,ALERT,212.61,301.47,59.986,1452387603,"201051344001158","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,309920.5,309920.5,11026,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452387676,587.00
01/09/2016 20:00,2,0.000,ALERT,213.06,302.07,60.028,1452387603,"201051344000576","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,312961.5,312961.5,10953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387678,588.00
01/09/2016 20:00,2,0.000,ALERT,211.70,297.87,59.986,1452387603,"274151322000087","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,558373.6,558373.6,4838,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452387680,589.00
01/09/2016 20:15,2,0.000,ALERT,213.29,302.37,59.959,1452388503,"201051344000645","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,313252.1,313252.1,10966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388505,590.00
01/09/2016 20:15,2,0.000,ALERT,212.16,299.97,59.965,1452388503,"274151322000085","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,585908.1,585908.1,4825,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388507,591.00
01/09/2016 20:15,2,0.000,ALERT,213.51,302.07,59.954,1452388503,"201051344000633","219011344069620",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,305745.9,305745.9,11027,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388509,592.00
01/09/2016 20:15,2,0.000,ALERT,213.06,302.07,59.981,1452388503,"201051344000469","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,307162.4,307162.4,10999,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388511,593.00
01/09/2016 20:15,2,0.000,ALERT,211.25,300.27,59.970,1452388503,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,311519.5,311519.5,15653,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388513,594.00
01/09/2016 20:15,2,0.000,ALERT,211.93,300.27,59.970,1452388503,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,593708.1,593708.1,4844,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388514,595.00
01/09/2016 20:15,2,0.000,ALERT,211.70,300.57,59.970,1452388503,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,316436.2,316436.2,15644,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388516,596.00
01/09/2016 20:15,2,0.000,ALERT,211.48,300.57,59.965,1452388503,"201051344001230","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,314644.5,314644.5,15696,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388518,597.00
01/09/2016 20:15,2,0.000,ALERT,212.16,301.17,60.007,1452388503,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,309604.0,309604.0,15640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388520,598.00
01/09/2016 20:15,2,0.000,ALERT,211.25,300.27,59.959,1452388503,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,318942.2,318942.2,15622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388522,599.00
01/09/2016 20:15,2,0.000,ALERT,212.16,299.07,60.002,1452388503,"274151322000094","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,477714.8,477714.8,5088,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388523,600.00
01/09/2016 20:15,2,0.000,ALERT,213.06,302.98,59.970,1452388503,"201051344000579","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,320343.9,320343.9,11006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388525,601.00
01/09/2016 20:15,2,0.000,ALERT,211.48,300.87,59.965,1452388503,"201051344000890","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,317078.4,317078.4,15702,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388527,602.00
01/09/2016 20:15,2,0.000,ALERT,211.70,300.57,59.938,1452388503,"201051344000438","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,318872.5,318872.5,15651,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388529,603.00
01/09/2016 20:15,2,0.000,ALERT,211.93,299.97,59.965,1452388503,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,312934.6,312934.6,15718,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388531,604.00
01/09/2016 20:15,2,0.000,ALERT,212.38,299.97,59.965,1452388503,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,588019.6,588019.6,4873,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388533,605.00
01/09/2016 20:15,2,0.000,ALERT,212.83,300.57,59.996,1452388503,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,624641.4,624641.4,4855,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388535,606.00
01/09/2016 20:15,2,0.000,ALERT,213.06,303.28,59.917,1452388503,"201051344000868","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,304677.7,304677.7,10966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388536,607.00
01/09/2016 20:15,2,0.000,ALERT,212.38,301.47,59.959,1452388503,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,617327.0,617327.0,4884,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388538,608.00
01/09/2016 20:15,2,0.000,ALERT,212.83,302.37,59.959,1452388503,"201051344000988","219011344069620",0.00,-5.50,0,297.26,304.48,0.0,0.0,0.000,304669.5,304669.5,11003,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388540,609.00
01/09/2016 20:15,2,0.000,ALERT,211.48,299.67,59.965,1452388503,"201051344001025","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,317024.5,317024.5,15631,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388542,610.00
01/09/2016 20:15,2,0.000,ALERT,212.83,302.68,59.965,1452388503,"201051344000458","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,314729.8,314729.8,11015,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388544,611.00
01/09/2016 20:15,2,0.000,ALERT,213.51,302.07,59.959,1452388503,"201051344000853","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,312037.8,312037.8,10997,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388546,612.00
01/09/2016 20:15,2,0.000,ALERT,212.16,300.57,59.959,1452388503,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,318294.3,318294.3,15680,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388547,613.00
01/09/2016 20:15,2,0.000,ALERT,211.93,300.27,59.959,1452388503,"201051344000917","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,316018.5,316018.5,15679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388549,614.00
01/09/2016 20:15,2,0.000,ALERT,211.93,300.57,59.922,1452388503,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,319240.6,319240.6,15683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388551,615.00
01/09/2016 20:15,2,0.000,ALERT,211.70,299.97,59.965,1452388503,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,313384.6,313384.6,15659,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388553,616.00
01/09/2016 20:15,2,0.000,ALERT,211.70,299.67,59.959,1452388503,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,570908.5,570908.5,4798,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388555,617.00
01/09/2016 20:15,2,0.000,ALERT,212.83,299.07,59.944,1452388503,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,478002.4,478002.4,5079,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388556,618.00
01/09/2016 20:15,2,0.000,ALERT,211.25,300.27,59.959,1452388503,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,309874.0,309874.0,15638,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388558,619.00
01/09/2016 20:15,2,0.000,ALERT,212.61,302.98,59.933,1452388503,"201051344000594","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,315763.2,315763.2,11015,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388560,620.00
01/09/2016 20:15,2,0.000,ALERT,211.70,300.27,59.965,1452388503,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,316340.2,316340.2,15653,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388562,621.00
01/09/2016 20:15,2,0.000,ALERT,211.93,300.27,60.002,1452388503,"274151322000054","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,583260.2,583260.2,4808,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388563,622.00
01/09/2016 20:15,2,0.000,ALERT,213.29,302.07,59.965,1452388503,"201051344000867","219011344069620",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,305014.5,305014.5,10997,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388565,623.00
01/09/2016 20:15,2,0.000,ALERT,211.48,300.27,59.959,1452388503,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,314779.9,314779.9,15658,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388567,624.00
01/09/2016 20:15,2,0.000,ALERT,212.83,302.37,59.965,1452388503,"201051344000900","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,318365.5,318365.5,10957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388569,625.00
01/09/2016 20:15,2,0.000,ALERT,213.06,301.47,59.970,1452388503,"201051344000648","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,311968.9,311968.9,10990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388571,626.00
01/09/2016 20:15,2,0.000,ALERT,212.83,302.98,59.965,1452388503,"201051344000569","219011344069620",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,319934.6,319934.6,10948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388573,627.00
01/09/2016 20:15,2,0.000,ALERT,212.83,302.68,59.933,1452388503,"201051344000983","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,314870.3,314870.3,10981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388575,628.00
01/09/2016 20:15,2,0.000,ALERT,213.06,302.68,59.981,1452388503,"201051344001158","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,309920.5,309920.5,11028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388576,629.00
01/09/2016 20:15,2,0.000,ALERT,213.29,303.28,59.996,1452388503,"201051344000576","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,312961.5,312961.5,10955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452388578,630.00
01/09/2016 20:15,2,0.000,ALERT,211.93,298.47,59.938,1452388503,"274151322000087","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,558373.6,558373.6,4840,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452388580,631.00
01/09/2016 20:30,2,0.000,ALERT,213.29,301.77,60.039,1452389403,"201051344000645","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,313252.1,313252.1,10968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389405,632.00
01/09/2016 20:30,2,0.000,ALERT,211.93,299.37,59.981,1452389403,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,585908.1,585908.1,4827,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389407,633.00
01/09/2016 20:30,2,0.000,ALERT,213.29,301.47,59.981,1452389403,"201051344000633","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,305745.9,305745.9,11029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389409,634.00
01/09/2016 20:30,2,0.000,ALERT,212.83,301.77,59.975,1452389403,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,307162.4,307162.4,11001,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389411,635.00
01/09/2016 20:30,2,0.000,ALERT,211.70,300.87,59.975,1452389403,"201051344000646","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,311519.5,311519.5,15655,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389413,636.00
01/09/2016 20:30,2,0.000,ALERT,211.70,300.57,59.965,1452389403,"274151322000052","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,593708.1,593708.1,4846,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389414,637.00
01/09/2016 20:30,2,0.000,ALERT,212.16,301.17,59.981,1452389403,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,316436.2,316436.2,15646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389416,638.00
01/09/2016 20:30,2,0.000,ALERT,211.70,301.17,59.975,1452389403,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,314644.5,314644.5,15698,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389418,639.00
01/09/2016 20:30,2,0.000,ALERT,212.38,302.07,59.975,1452389403,"201051344000582","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,309604.0,309604.0,15642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389420,640.00
01/09/2016 20:30,2,0.000,ALERT,211.48,300.87,59.975,1452389403,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,318942.2,318942.2,15624,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389422,641.00
01/09/2016 20:30,2,0.000,ALERT,211.70,298.77,59.975,1452389403,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,477714.8,477714.8,5090,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389423,642.00
01/09/2016 20:30,2,0.000,ALERT,212.83,302.68,60.012,1452389403,"201051344000579","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,320343.9,320343.9,11008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389425,643.00
01/09/2016 20:30,2,0.000,ALERT,211.70,301.17,59.970,1452389403,"201051344000890","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,317078.4,317078.4,15704,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389427,644.00
01/09/2016 20:30,2,0.000,ALERT,211.93,300.87,59.975,1452389403,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,318872.5,318872.5,15653,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389429,645.00
01/09/2016 20:30,2,0.000,ALERT,211.93,300.27,59.975,1452389403,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,312934.6,312934.6,15720,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389431,646.00
01/09/2016 20:30,2,0.000,ALERT,212.16,299.67,59.959,1452389403,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,588019.6,588019.6,4875,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389432,647.00
01/09/2016 20:30,2,0.000,ALERT,212.38,299.97,59.965,1452389403,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,624641.4,624641.4,4857,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389434,648.00
01/09/2016 20:30,2,0.000,ALERT,212.83,302.68,60.018,1452389403,"201051344000868","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,304677.7,304677.7,10968,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389436,649.00
01/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.959,1452389403,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,617327.0,617327.0,4886,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389438,650.00
01/09/2016 20:30,2,0.000,ALERT,212.61,301.77,59.949,1452389403,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,304669.5,304669.5,11005,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389440,651.00
01/09/2016 20:30,2,0.000,ALERT,211.48,299.97,59.970,1452389403,"201051344001025","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,317024.5,317024.5,15633,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389442,652.00
01/09/2016 20:30,2,0.000,ALERT,212.61,302.07,59.970,1452389403,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,314729.8,314729.8,11017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389443,653.00
01/09/2016 20:30,2,0.000,ALERT,213.29,302.07,60.018,1452389403,"201051344000853","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,312037.8,312037.8,10999,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389445,654.00
01/09/2016 20:30,2,0.000,ALERT,212.16,300.87,59.975,1452389403,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,318294.3,318294.3,15682,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389447,655.00
01/09/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1452389403,"201051344000917","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,316018.5,316018.5,15681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389449,656.00
01/09/2016 20:30,2,0.000,ALERT,212.16,301.17,59.965,1452389403,"201051344001145","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,319240.6,319240.6,15685,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389451,657.00
01/09/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1452389403,"201051344000651","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,313384.6,313384.6,15661,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389452,658.00
01/09/2016 20:30,2,0.000,ALERT,211.70,299.37,59.959,1452389403,"274151322000088","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,570908.5,570908.5,4800,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389454,659.00
01/09/2016 20:30,2,0.000,ALERT,212.61,299.07,59.922,1452389403,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,478002.4,478002.4,5081,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389456,660.00
01/09/2016 20:30,2,0.000,ALERT,211.48,300.87,59.965,1452389403,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,309874.0,309874.0,15640,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389458,661.00
01/09/2016 20:30,2,0.000,ALERT,212.38,302.68,59.975,1452389403,"201051344000594","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,315763.2,315763.2,11017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389460,662.00
01/09/2016 20:30,2,0.000,ALERT,211.93,300.27,59.965,1452389403,"201051344001203","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,316340.2,316340.2,15655,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389461,663.00
01/09/2016 20:30,2,0.000,ALERT,211.93,299.97,59.991,1452389403,"274151322000054","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,583260.2,583260.2,4810,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389463,664.00
