ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 20:30,2,0.000,ALERT,213.06,301.77,59.981,1452389403,"201051344000867","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,305014.5,305014.5,10999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389465,665.00
01/09/2016 20:30,2,0.000,ALERT,211.70,300.57,59.970,1452389403,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,314779.9,314779.9,15660,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389467,666.00
01/09/2016 20:30,2,0.000,ALERT,212.38,301.77,59.965,1452389403,"201051344000900","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,318365.5,318365.5,10959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389469,667.00
01/09/2016 20:30,2,0.000,ALERT,212.83,301.17,59.970,1452389403,"201051344000648","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,311968.9,311968.9,10992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389471,668.00
01/09/2016 20:30,2,0.000,ALERT,212.83,302.37,59.965,1452389403,"201051344000569","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,319934.6,319934.6,10950,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389472,669.00
01/09/2016 20:30,2,0.000,ALERT,212.83,302.37,59.965,1452389403,"201051344000983","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,314870.3,314870.3,10983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389474,670.00
01/09/2016 20:30,2,0.000,ALERT,213.06,302.07,59.959,1452389403,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,309920.5,309920.5,11030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389476,671.00
01/09/2016 20:30,2,0.000,ALERT,213.29,302.68,59.965,1452389403,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,312961.5,312961.5,10957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452389478,672.00
01/09/2016 20:30,2,0.000,ALERT,212.16,298.77,59.959,1452389403,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,558373.6,558373.6,4842,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452389480,673.00
01/09/2016 20:45,2,0.000,ALERT,213.74,303.28,59.970,1452390304,"201051344000645","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,313252.1,313252.1,10970,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390306,674.00
01/09/2016 20:45,2,0.000,ALERT,212.38,300.57,59.975,1452390304,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,585908.1,585908.1,4829,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390307,675.00
01/09/2016 20:45,2,0.000,ALERT,214.19,303.28,59.975,1452390304,"201051344000633","219011344069620",0.00,-6.00,0,298.17,304.78,0.0,0.0,0.000,305745.9,305745.9,11031,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390309,676.00
01/09/2016 20:45,2,0.000,ALERT,213.51,303.28,59.975,1452390304,"201051344000469","219011344069620",0.00,-6.50,0,298.47,305.08,0.0,0.0,0.000,307162.4,307162.4,11003,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390311,677.00
01/09/2016 20:45,2,0.000,ALERT,211.93,301.47,59.991,1452390304,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,311519.5,311519.5,15657,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390313,678.00
01/09/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1452390304,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,593708.1,593708.1,4848,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390315,679.00
01/09/2016 20:45,2,0.000,ALERT,212.38,301.77,59.965,1452390304,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,316436.2,316436.2,15648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390317,680.00
01/09/2016 20:45,2,0.000,ALERT,212.16,301.77,59.981,1452390304,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,314644.5,314644.5,15700,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390319,681.00
01/09/2016 20:45,2,0.000,ALERT,212.61,302.07,59.944,1452390304,"201051344000582","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,309604.0,309604.0,15644,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390321,682.00
01/09/2016 20:45,2,0.000,ALERT,211.70,301.47,59.991,1452390304,"201051344000955","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,318942.2,318942.2,15626,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390322,683.00
01/09/2016 20:45,2,0.000,ALERT,212.38,299.37,59.970,1452390304,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,5092,0,0,0,L,1151911521,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390324,684.00
01/09/2016 20:45,2,0.000,ALERT,213.51,303.88,59.986,1452390304,"201051344000579","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,320343.9,320343.9,11010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390326,685.00
01/09/2016 20:45,2,0.000,ALERT,212.16,302.07,59.975,1452390304,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,317078.4,317078.4,15706,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390328,686.00
01/09/2016 20:45,2,0.000,ALERT,212.16,301.47,59.970,1452390304,"201051344000438","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,318872.5,318872.5,15655,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390330,687.00
01/09/2016 20:45,2,0.000,ALERT,212.16,300.57,60.007,1452390304,"201051344000417","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,312934.6,312934.6,15722,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390331,688.00
01/09/2016 20:45,2,0.000,ALERT,212.61,300.57,59.970,1452390304,"274151322000083","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,588019.6,588019.6,4877,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390333,689.00
01/09/2016 20:45,2,0.000,ALERT,213.06,299.97,60.012,1452390304,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,624641.4,624641.4,4859,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390335,690.00
01/09/2016 20:45,2,0.000,ALERT,213.51,304.18,59.975,1452390304,"201051344000868","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,304677.7,304677.7,10970,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390337,691.00
01/09/2016 20:45,2,0.000,ALERT,212.38,301.47,59.959,1452390304,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,617327.0,617327.0,4888,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390339,692.00
01/09/2016 20:45,2,0.000,ALERT,213.06,302.98,59.975,1452390304,"201051344000988","219011344069620",0.00,-5.50,0,297.57,304.78,0.0,0.0,0.000,304669.5,304669.5,11007,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390340,693.00
01/09/2016 20:45,2,0.000,ALERT,211.93,300.57,59.981,1452390304,"201051344001025","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,317024.5,317024.5,15635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390342,694.00
01/09/2016 20:45,2,0.000,ALERT,213.29,303.58,59.975,1452390304,"201051344000458","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,314729.8,314729.8,11019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390344,695.00
01/09/2016 20:45,2,0.000,ALERT,213.74,303.28,59.975,1452390304,"201051344000853","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,312037.8,312037.8,11001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390346,696.00
01/09/2016 20:45,2,0.000,ALERT,212.38,301.17,59.975,1452390304,"201051344000685","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,318294.3,318294.3,15684,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390348,697.00
01/09/2016 20:45,2,0.000,ALERT,212.38,300.87,59.986,1452390304,"201051344000917","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,316018.5,316018.5,15683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390350,698.00
01/09/2016 20:45,2,0.000,ALERT,212.38,301.77,59.944,1452390304,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319240.6,319240.6,15687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390351,699.00
01/09/2016 20:45,2,0.000,ALERT,212.16,300.87,59.986,1452390304,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,313384.6,313384.6,15663,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390353,700.00
01/09/2016 20:45,2,0.000,ALERT,211.93,299.67,60.007,1452390304,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,570908.5,570908.5,4802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390355,701.00
01/09/2016 20:45,2,0.000,ALERT,213.06,299.67,59.981,1452390304,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,478002.4,478002.4,5083,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390357,702.00
01/09/2016 20:45,2,0.000,ALERT,211.70,301.17,59.981,1452390304,"201051344001135","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,309874.0,309874.0,15642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390359,703.00
01/09/2016 20:45,2,0.000,ALERT,213.06,304.78,59.986,1452390304,"201051344000594","219011344069620",0.00,-5.50,0,299.97,305.98,0.0,0.0,0.000,315763.2,315763.2,11019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390360,704.00
01/09/2016 20:45,2,0.000,ALERT,212.16,300.87,59.986,1452390304,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,316340.2,316340.2,15657,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390362,705.00
01/09/2016 20:45,2,0.000,ALERT,211.93,300.27,59.981,1452390304,"274151322000054","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,583260.2,583260.2,4812,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390364,706.00
01/09/2016 20:45,2,0.000,ALERT,213.74,303.88,60.002,1452390304,"201051344000867","219011344069620",0.00,-5.00,0,299.37,305.98,0.0,0.0,0.000,305014.5,305014.5,11001,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390366,707.00
01/09/2016 20:45,2,0.000,ALERT,212.16,301.17,59.944,1452390304,"201051344001093","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,314779.9,314779.9,15662,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390368,708.00
01/09/2016 20:45,2,0.000,ALERT,213.29,304.18,59.986,1452390304,"201051344000900","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,318365.5,318365.5,10961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390369,709.00
01/09/2016 20:45,2,0.000,ALERT,213.51,303.28,59.938,1452390304,"201051344000648","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,311968.9,311968.9,10994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390371,710.00
01/09/2016 20:45,2,0.000,ALERT,213.51,304.78,59.991,1452390304,"201051344000569","219011344069620",0.00,-5.50,0,300.87,306.58,0.0,0.0,0.000,319934.6,319934.6,10952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390373,711.00
01/09/2016 20:45,2,0.000,ALERT,213.29,304.18,59.949,1452390304,"201051344000983","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,314870.3,314870.3,10985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390375,712.00
01/09/2016 20:45,2,0.000,ALERT,213.74,304.18,59.986,1452390304,"201051344001158","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,309920.5,309920.5,11032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452390377,713.00
01/09/2016 20:45,2,0.000,ALERT,213.96,304.78,59.981,1452390304,"201051344000576","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,312961.5,312961.5,10959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390379,714.00
01/09/2016 20:45,2,0.000,ALERT,212.61,299.67,59.954,1452390304,"274151322000087","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,558373.6,558373.6,4844,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452390381,715.00
01/09/2016 21:00,2,0.000,ALERT,213.74,304.18,59.991,1452391203,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,313252.1,313252.1,10972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391205,716.00
01/09/2016 21:00,2,0.000,ALERT,212.61,299.97,59.975,1452391203,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,585908.1,585908.1,4831,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391207,717.00
01/09/2016 21:00,2,0.000,ALERT,213.96,304.18,59.981,1452391203,"201051344000633","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,305745.9,305745.9,11033,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391209,718.00
01/09/2016 21:00,2,0.000,ALERT,213.51,304.18,59.991,1452391203,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,307162.4,307162.4,11005,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391211,719.00
01/09/2016 21:00,2,0.000,ALERT,211.93,301.47,59.975,1452391203,"201051344000646","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,311519.5,311519.5,15659,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391212,720.00
01/09/2016 21:00,2,0.000,ALERT,212.16,300.87,59.986,1452391203,"274151322000052","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,593708.1,593708.1,4850,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391215,721.00
01/09/2016 21:00,2,0.000,ALERT,212.38,301.77,59.986,1452391203,"201051344000585","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,316436.2,316436.2,15650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391216,722.00
01/09/2016 21:00,2,0.000,ALERT,212.16,302.07,59.986,1452391203,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,314644.5,314644.5,15702,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391218,723.00
01/09/2016 21:00,2,0.000,ALERT,212.83,302.68,59.981,1452391203,"201051344000582","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,309604.0,309604.0,15646,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391220,724.00
01/09/2016 21:00,2,0.000,ALERT,211.93,301.77,59.981,1452391203,"201051344000955","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,318942.2,318942.2,15628,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391222,725.00
01/09/2016 21:00,2,0.000,ALERT,212.38,299.97,59.975,1452391203,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,477714.8,477714.8,5094,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391223,726.00
01/09/2016 21:00,2,0.000,ALERT,213.51,304.78,59.975,1452391203,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,320343.9,320343.9,11012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391225,727.00
01/09/2016 21:00,2,0.000,ALERT,211.93,301.47,59.975,1452391203,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,317078.4,317078.4,15708,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391227,728.00
01/09/2016 21:00,2,0.000,ALERT,212.38,301.17,59.928,1452391203,"201051344000438","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,318872.5,318872.5,15657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391229,729.00
01/09/2016 21:00,2,0.000,ALERT,212.38,300.87,59.996,1452391203,"201051344000417","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,312934.6,312934.6,15724,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391231,730.00
01/09/2016 21:00,2,0.000,ALERT,212.61,301.17,59.975,1452391203,"274151322000083","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,588019.6,588019.6,4879,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391232,731.00
01/09/2016 21:00,2,0.000,ALERT,213.06,300.27,59.986,1452391203,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,624641.4,624641.4,4861,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391234,732.00
01/09/2016 21:00,2,0.000,ALERT,213.51,305.08,59.933,1452391203,"201051344000868","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,304677.7,304677.7,10972,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391236,733.00
01/09/2016 21:00,2,0.000,ALERT,212.38,301.47,60.002,1452391203,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,617327.0,617327.0,4890,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391238,734.00
01/09/2016 21:00,2,0.000,ALERT,213.29,304.18,59.975,1452391203,"201051344000988","219011344069620",0.00,-5.50,0,298.77,305.38,0.0,0.0,0.000,304669.5,304669.5,11009,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391240,735.00
01/09/2016 21:00,2,0.000,ALERT,212.38,300.87,59.975,1452391203,"201051344001025","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,317024.5,317024.5,15637,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391241,736.00
01/09/2016 21:00,2,0.000,ALERT,213.29,304.48,59.975,1452391203,"201051344000458","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,314729.8,314729.8,11021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391243,737.00
01/09/2016 21:00,2,0.000,ALERT,213.96,304.18,59.933,1452391203,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,312037.8,312037.8,11003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391245,738.00
01/09/2016 21:00,2,0.000,ALERT,212.61,301.47,59.965,1452391203,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,318294.3,318294.3,15686,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391247,739.00
01/09/2016 21:00,2,0.000,ALERT,212.38,301.17,59.970,1452391203,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,316018.5,316018.5,15685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391249,740.00
01/09/2016 21:00,2,0.000,ALERT,212.61,301.77,59.965,1452391203,"201051344001145","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,319240.6,319240.6,15689,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391251,741.00
01/09/2016 21:00,2,0.000,ALERT,212.38,300.87,59.965,1452391203,"201051344000651","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,313384.6,313384.6,15665,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391253,742.00
01/09/2016 21:00,2,0.000,ALERT,212.38,300.27,59.970,1452391203,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,570908.5,570908.5,4804,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391254,743.00
01/09/2016 21:00,2,0.000,ALERT,213.06,299.67,59.959,1452391203,"274151322000068","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,478002.4,478002.4,5085,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391256,744.00
01/09/2016 21:00,2,0.000,ALERT,211.93,301.47,59.954,1452391203,"201051344001135","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,309874.0,309874.0,15644,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391258,745.00
01/09/2016 21:00,2,0.000,ALERT,213.06,304.48,59.965,1452391203,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,315763.2,315763.2,11021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391260,746.00
01/09/2016 21:00,2,0.000,ALERT,212.16,300.87,59.970,1452391203,"201051344001203","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,316340.2,316340.2,15659,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391261,747.00
01/09/2016 21:00,2,0.000,ALERT,212.16,300.57,59.959,1452391203,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,583260.2,583260.2,4814,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391263,748.00
01/09/2016 21:00,2,0.000,ALERT,213.74,303.88,59.949,1452391203,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,305014.5,305014.5,11003,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391265,749.00
01/09/2016 21:00,2,0.000,ALERT,212.16,301.17,59.944,1452391203,"201051344001093","219011344069620",0.00,-4.00,0,299.37,302.68,0.0,0.0,0.000,314779.9,314779.9,15664,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391267,750.00
01/09/2016 21:00,2,0.000,ALERT,213.06,303.88,59.975,1452391203,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318365.5,318365.5,10963,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391269,751.00
01/09/2016 21:00,2,0.000,ALERT,213.51,303.28,59.970,1452391203,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,311968.9,311968.9,10996,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391270,752.00
01/09/2016 21:00,2,0.000,ALERT,213.51,304.48,59.970,1452391203,"201051344000569","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,319934.6,319934.6,10954,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452391272,753.00
01/09/2016 21:00,2,0.000,ALERT,213.29,303.88,59.959,1452391203,"201051344000983","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,314870.3,314870.3,10987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391274,754.00
01/09/2016 21:00,2,0.000,ALERT,213.51,303.58,59.965,1452391203,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,309920.5,309920.5,11034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391276,755.00
01/09/2016 21:00,2,0.000,ALERT,213.96,304.48,59.981,1452391203,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,312961.5,312961.5,10961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391278,756.00
01/09/2016 21:00,2,0.000,ALERT,212.61,299.67,59.965,1452391203,"274151322000087","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,558373.6,558373.6,4846,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452391280,757.00
01/09/2016 21:15,2,0.000,ALERT,213.96,304.18,59.981,1452392103,"201051344000645","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,313252.1,313252.1,10974,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392105,758.00
01/09/2016 21:15,2,0.000,ALERT,212.83,301.17,59.970,1452392103,"274151322000085","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,585908.1,585908.1,4833,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392107,759.00
01/09/2016 21:15,2,0.000,ALERT,214.19,303.88,59.986,1452392103,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,305745.9,305745.9,11035,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392109,760.00
01/09/2016 21:15,2,0.000,ALERT,213.51,304.18,59.944,1452392103,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,307162.4,307162.4,11007,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392111,761.00
01/09/2016 21:15,2,0.000,ALERT,212.16,302.07,60.023,1452392103,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,311519.5,311519.5,15661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392113,762.00
01/09/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1452392103,"274151322000052","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,593708.1,593708.1,4852,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392114,763.00
01/09/2016 21:15,2,0.000,ALERT,212.61,302.37,59.965,1452392103,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,316436.2,316436.2,15652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392116,764.00
01/09/2016 21:15,2,0.000,ALERT,212.38,302.37,59.981,1452392103,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,314644.5,314644.5,15704,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392118,765.00
01/09/2016 21:15,2,0.000,ALERT,213.06,303.28,60.007,1452392103,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,309604.0,309604.0,15648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392120,766.00
01/09/2016 21:15,2,0.000,ALERT,212.16,302.07,60.028,1452392103,"201051344000955","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,318942.2,318942.2,15630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392122,767.00
01/09/2016 21:15,2,0.000,ALERT,212.83,300.57,59.965,1452392103,"274151322000094","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,477714.8,477714.8,5096,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392124,768.00
01/09/2016 21:15,2,0.000,ALERT,213.51,304.48,59.996,1452392103,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,320343.9,320343.9,11014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392125,769.00
01/09/2016 21:15,2,0.000,ALERT,212.38,302.37,59.933,1452392103,"201051344000890","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,317078.4,317078.4,15710,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392127,770.00
01/09/2016 21:15,2,0.000,ALERT,212.61,302.07,59.933,1452392103,"201051344000438","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,318872.5,318872.5,15659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392129,771.00
01/09/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1452392103,"201051344000417","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,312934.6,312934.6,15726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392131,772.00
01/09/2016 21:15,2,0.000,ALERT,212.83,301.47,59.938,1452392103,"274151322000083","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,588019.6,588019.6,4881,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392133,773.00
01/09/2016 21:15,2,0.000,ALERT,213.51,301.47,59.970,1452392103,"274151322000076","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,624641.4,624641.4,4863,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392135,774.00
01/09/2016 21:15,2,0.000,ALERT,213.51,304.48,59.975,1452392103,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,304677.7,304677.7,10974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392137,775.00
01/09/2016 21:15,2,0.000,ALERT,212.83,302.37,59.981,1452392103,"274151322000095","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,617327.0,617327.0,4892,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392139,776.00
01/09/2016 21:15,2,0.000,ALERT,213.06,303.28,59.970,1452392103,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,304669.5,304669.5,11011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392140,777.00
01/09/2016 21:15,2,0.000,ALERT,212.16,301.47,59.975,1452392103,"201051344001025","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,317024.5,317024.5,15639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392142,778.00
01/09/2016 21:15,2,0.000,ALERT,213.29,303.88,59.975,1452392103,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,314729.8,314729.8,11023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392144,779.00
01/09/2016 21:15,2,0.000,ALERT,213.96,303.58,59.912,1452392103,"201051344000853","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,312037.8,312037.8,11005,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392146,780.00
01/09/2016 21:15,2,0.000,ALERT,212.83,302.37,59.975,1452392103,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,318294.3,318294.3,15688,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392148,781.00
01/09/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1452392103,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,316018.5,316018.5,15687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392149,782.00
01/09/2016 21:15,2,0.000,ALERT,212.61,302.07,59.959,1452392103,"201051344001145","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,319240.6,319240.6,15691,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392151,783.00
01/09/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1452392103,"201051344000651","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,313384.6,313384.6,15667,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392153,784.00
01/09/2016 21:15,2,0.000,ALERT,212.16,300.27,59.965,1452392103,"274151322000088","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,570908.5,570908.5,4806,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392155,785.00
01/09/2016 21:15,2,0.000,ALERT,213.29,300.27,59.954,1452392103,"274151322000068","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,478002.4,478002.4,5087,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392157,786.00
01/09/2016 21:15,2,0.000,ALERT,212.16,301.77,59.965,1452392103,"201051344001135","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,309874.0,309874.0,15646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392159,787.00
01/09/2016 21:15,2,0.000,ALERT,212.83,303.88,59.954,1452392103,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,315763.2,315763.2,11023,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392160,788.00
01/09/2016 21:15,2,0.000,ALERT,212.38,301.77,59.938,1452392103,"201051344001203","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,316340.2,316340.2,15661,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392162,789.00
01/09/2016 21:15,2,0.000,ALERT,212.61,301.47,59.949,1452392103,"274151322000054","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,583260.2,583260.2,4816,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392164,790.00
01/09/2016 21:15,2,0.000,ALERT,213.51,302.98,59.959,1452392103,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,305014.5,305014.5,11005,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392166,791.00
01/09/2016 21:15,2,0.000,ALERT,212.38,301.77,59.954,1452392103,"201051344001093","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,314779.9,314779.9,15666,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392168,792.00
01/09/2016 21:15,2,0.000,ALERT,213.29,303.58,59.954,1452392103,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,318365.5,318365.5,10965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392170,793.00
01/09/2016 21:15,2,0.000,ALERT,213.51,302.98,59.922,1452392103,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,311968.9,311968.9,10998,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392172,794.00
01/09/2016 21:15,2,0.000,ALERT,213.51,304.48,59.965,1452392103,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,319934.6,319934.6,10956,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392173,795.00
01/09/2016 21:15,2,0.000,ALERT,213.29,303.88,59.970,1452392103,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,314870.3,314870.3,10989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392175,796.00
01/09/2016 21:15,2,0.000,ALERT,213.51,303.88,59.965,1452392103,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,309920.5,309920.5,11036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452392177,797.00
01/09/2016 21:15,2,0.000,ALERT,213.96,304.48,59.965,1452392103,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,312961.5,312961.5,10963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392179,798.00
01/09/2016 21:15,2,0.000,ALERT,212.61,299.97,59.933,1452392103,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,558373.6,558373.6,4848,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452392181,799.00
01/09/2016 21:30,2,0.000,ALERT,213.96,304.48,60.039,1452393003,"201051344000645","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,313252.1,313252.1,10976,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393005,800.00
01/09/2016 21:30,2,0.000,ALERT,211.93,299.67,59.991,1452393003,"274151322000085","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,585908.1,585908.1,4835,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393007,801.00
01/09/2016 21:30,2,0.000,ALERT,213.96,303.88,59.991,1452393003,"201051344000633","219011344069620",0.00,-6.00,0,299.37,305.68,0.0,0.0,0.000,305745.9,305745.9,11037,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393009,802.00
01/09/2016 21:30,2,0.000,ALERT,213.51,304.18,59.991,1452393003,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,307162.4,307162.4,11009,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393011,803.00
01/09/2016 21:30,2,0.000,ALERT,212.16,302.37,59.991,1452393003,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,311519.5,311519.5,15663,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393013,804.00
01/09/2016 21:30,2,0.000,ALERT,211.70,300.87,59.986,1452393003,"274151322000052","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,593708.1,593708.1,4854,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393015,805.00
01/09/2016 21:30,2,0.000,ALERT,212.61,302.37,60.012,1452393003,"201051344000585","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,316436.2,316436.2,15654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393016,806.00
01/09/2016 21:30,2,0.000,ALERT,212.61,302.98,59.991,1452393003,"201051344001230","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,314644.5,314644.5,15706,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393018,807.00
01/09/2016 21:30,2,0.000,ALERT,212.83,303.28,59.981,1452393003,"201051344000582","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,309604.0,309604.0,15650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393020,808.00
01/09/2016 21:30,2,0.000,ALERT,211.93,301.77,59.996,1452393003,"201051344000955","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,318942.2,318942.2,15632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393022,809.00
01/09/2016 21:30,2,0.000,ALERT,211.93,299.67,59.981,1452393003,"274151322000094","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,477714.8,477714.8,5098,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393024,810.00
