ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 21:30,2,0.000,ALERT,213.51,304.78,59.986,1452393003,"201051344000579","219011344069620",0.00,-5.50,0,301.77,307.18,0.0,0.0,0.000,320343.9,320343.9,11016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393026,811.00
01/09/2016 21:30,2,0.000,ALERT,212.38,302.68,59.991,1452393003,"201051344000890","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,317078.4,317078.4,15712,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393027,812.00
01/09/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1452393003,"201051344000438","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,318872.5,318872.5,15661,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393029,813.00
01/09/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1452393003,"201051344000417","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,312934.6,312934.6,15728,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393031,814.00
01/09/2016 21:30,2,0.000,ALERT,211.93,300.87,59.991,1452393003,"274151322000083","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,588019.6,588019.6,4883,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393033,815.00
01/09/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1452393003,"274151322000076","219011344069620",0.00,-5.50,0,297.26,303.88,0.0,0.0,0.000,624641.4,624641.4,4865,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393035,816.00
01/09/2016 21:30,2,0.000,ALERT,213.51,305.08,59.986,1452393003,"201051344000868","219011344069620",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,304677.7,304677.7,10976,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393036,817.00
01/09/2016 21:30,2,0.000,ALERT,211.93,301.17,60.023,1452393003,"274151322000095","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,617327.0,617327.0,4894,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393038,818.00
01/09/2016 21:30,2,0.000,ALERT,213.06,303.88,59.938,1452393003,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.68,0.0,0.0,0.000,304669.5,304669.5,11013,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393040,819.00
01/09/2016 21:30,2,0.000,ALERT,212.16,301.47,59.975,1452393003,"201051344001025","219011344069620",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,317024.5,317024.5,15641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393042,820.00
01/09/2016 21:30,2,0.000,ALERT,213.29,304.18,60.002,1452393003,"201051344000458","219011344069620",0.00,-4.00,0,300.87,306.88,0.0,0.0,0.000,314729.8,314729.8,11025,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393044,821.00
01/09/2016 21:30,2,0.000,ALERT,213.74,303.88,59.996,1452393003,"201051344000853","219011344069620",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,312037.8,312037.8,11007,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393046,822.00
01/09/2016 21:30,2,0.000,ALERT,212.83,302.37,60.028,1452393003,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,318294.3,318294.3,15690,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393048,823.00
01/09/2016 21:30,2,0.000,ALERT,212.61,301.77,60.002,1452393003,"201051344000917","219011344069620",0.00,-4.00,0,297.87,303.58,0.0,0.0,0.000,316018.5,316018.5,15689,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393049,824.00
01/09/2016 21:30,2,0.000,ALERT,212.61,302.37,59.981,1452393003,"201051344001145","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,319240.6,319240.6,15693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393051,825.00
01/09/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1452393003,"201051344000651","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,313384.6,313384.6,15669,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393053,826.00
01/09/2016 21:30,2,0.000,ALERT,211.25,299.97,59.986,1452393003,"274151322000088","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,570908.5,570908.5,4808,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393055,827.00
01/09/2016 21:30,2,0.000,ALERT,212.16,299.07,59.991,1452393003,"274151322000068","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,478002.4,478002.4,5089,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393057,828.00
01/09/2016 21:30,2,0.000,ALERT,212.16,302.37,59.996,1452393003,"201051344001135","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,309874.0,309874.0,15648,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393059,829.00
01/09/2016 21:30,2,0.000,ALERT,212.83,304.48,59.986,1452393003,"201051344000594","219011344069620",0.00,-6.00,0,300.57,306.28,0.0,0.0,0.000,315763.2,315763.2,11025,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393060,830.00
01/09/2016 21:30,2,0.000,ALERT,212.38,301.77,60.002,1452393003,"201051344001203","219011344069620",0.00,-6.00,0,299.37,305.68,0.0,0.0,0.000,316340.2,316340.2,15663,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393062,831.00
01/09/2016 21:30,2,0.000,ALERT,211.70,300.87,59.954,1452393003,"274151322000054","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,583260.2,583260.2,4818,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393064,832.00
01/09/2016 21:30,2,0.000,ALERT,213.51,303.58,60.039,1452393003,"201051344000867","219011344069620",0.00,-5.00,0,300.27,306.58,0.0,0.0,0.000,305014.5,305014.5,11007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393066,833.00
01/09/2016 21:30,2,0.000,ALERT,212.38,302.07,59.996,1452393003,"201051344001093","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,314779.9,314779.9,15668,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393067,834.00
01/09/2016 21:30,2,0.000,ALERT,213.29,304.18,59.954,1452393003,"201051344000900","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,318365.5,318365.5,10967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393069,835.00
01/09/2016 21:30,2,0.000,ALERT,213.29,303.28,59.986,1452393003,"201051344000648","219011344069620",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,311968.9,311968.9,11000,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393071,836.00
01/09/2016 21:30,2,0.000,ALERT,213.29,304.48,60.018,1452393003,"201051344000569","219011344069620",0.00,-6.00,0,301.47,307.18,0.0,0.0,0.000,319934.6,319934.6,10958,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393073,837.00
01/09/2016 21:30,2,0.000,ALERT,213.29,304.18,59.986,1452393003,"201051344000983","219011344069620",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,314870.3,314870.3,10991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393075,838.00
01/09/2016 21:30,2,0.000,ALERT,213.29,303.88,59.986,1452393003,"201051344001158","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,309920.5,309920.5,11038,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393076,839.00
01/09/2016 21:30,2,0.000,ALERT,213.74,304.48,60.028,1452393003,"201051344000576","219011344069620",0.00,-6.00,0,301.17,306.58,0.0,0.0,0.000,312961.5,312961.5,10965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393079,840.00
01/09/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1452393003,"274151322000087","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,558373.6,558373.6,4850,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393081,841.00
01/09/2016 21:45,2,0.000,ALERT,213.96,304.18,60.002,1452393903,"201051344000645","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,313252.1,313252.1,10978,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393905,842.00
01/09/2016 21:45,2,0.000,ALERT,212.38,300.87,59.981,1452393903,"274151322000085","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,585908.1,585908.1,4837,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393907,843.00
01/09/2016 21:45,2,0.000,ALERT,214.19,303.88,60.012,1452393903,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.98,0.0,0.0,0.000,305745.9,305745.9,11039,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393909,844.00
01/09/2016 21:45,2,0.000,ALERT,213.74,304.18,60.007,1452393903,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,307162.4,307162.4,11011,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393911,845.00
01/09/2016 21:45,2,0.000,ALERT,212.38,302.98,60.034,1452393903,"201051344000646","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,311519.5,311519.5,15665,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393912,846.00
01/09/2016 21:45,2,0.000,ALERT,212.16,301.77,59.996,1452393903,"274151322000052","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,593708.1,593708.1,4856,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393914,847.00
01/09/2016 21:45,2,0.000,ALERT,212.83,303.28,59.996,1452393903,"201051344000585","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,316436.2,316436.2,15656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393916,848.00
01/09/2016 21:45,2,0.000,ALERT,212.61,303.58,60.044,1452393903,"201051344001230","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,314644.5,314644.5,15708,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393918,849.00
01/09/2016 21:45,2,0.000,ALERT,213.29,304.18,59.991,1452393903,"201051344000582","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,309604.0,309604.0,15652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393920,850.00
01/09/2016 21:45,2,0.000,ALERT,212.16,302.98,59.996,1452393903,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,318942.2,318942.2,15634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393922,851.00
01/09/2016 21:45,2,0.000,ALERT,212.38,300.27,59.996,1452393903,"274151322000094","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,477714.8,477714.8,5100,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393924,852.00
01/09/2016 21:45,2,0.000,ALERT,213.74,304.48,59.981,1452393903,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,320343.9,320343.9,11018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393925,853.00
01/09/2016 21:45,2,0.000,ALERT,212.38,303.28,59.986,1452393903,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,317078.4,317078.4,15714,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393927,854.00
01/09/2016 21:45,2,0.000,ALERT,212.61,302.98,59.965,1452393903,"201051344000438","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,318872.5,318872.5,15663,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393929,855.00
01/09/2016 21:45,2,0.000,ALERT,212.83,302.68,59.991,1452393903,"201051344000417","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,312934.6,312934.6,15730,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393931,856.00
01/09/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1452393903,"274151322000083","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,588019.6,588019.6,4885,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393933,857.00
01/09/2016 21:45,2,0.000,ALERT,213.06,301.47,59.981,1452393903,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,624641.4,624641.4,4867,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393934,858.00
01/09/2016 21:45,2,0.000,ALERT,213.74,304.78,59.986,1452393903,"201051344000868","219011344069620",0.00,-6.00,0,302.37,306.88,0.0,0.0,0.000,304677.7,304677.7,10978,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393936,859.00
01/09/2016 21:45,2,0.000,ALERT,212.38,301.47,60.007,1452393903,"274151322000095","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,617327.0,617327.0,4896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393938,860.00
01/09/2016 21:45,2,0.000,ALERT,213.51,303.88,59.986,1452393903,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.68,0.0,0.0,0.000,304669.5,304669.5,11015,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393940,861.00
01/09/2016 21:45,2,0.000,ALERT,212.38,302.07,59.981,1452393903,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,317024.5,317024.5,15643,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393942,862.00
01/09/2016 21:45,2,0.000,ALERT,213.51,303.88,59.986,1452393903,"201051344000458","219011344069620",0.00,-3.50,0,301.77,306.88,0.0,0.0,0.000,314729.8,314729.8,11027,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393944,863.00
01/09/2016 21:45,2,0.000,ALERT,214.19,303.88,59.986,1452393903,"201051344000853","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,312037.8,312037.8,11009,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393945,864.00
01/09/2016 21:45,2,0.000,ALERT,213.06,302.98,59.975,1452393903,"201051344000685","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,318294.3,318294.3,15692,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393947,865.00
01/09/2016 21:45,2,0.000,ALERT,212.83,302.68,59.981,1452393903,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,316018.5,316018.5,15691,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393949,866.00
01/09/2016 21:45,2,0.000,ALERT,213.06,303.28,59.981,1452393903,"201051344001145","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,319240.6,319240.6,15695,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393951,867.00
01/09/2016 21:45,2,0.000,ALERT,212.61,302.37,59.981,1452393903,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,313384.6,313384.6,15671,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393953,868.00
01/09/2016 21:45,2,0.000,ALERT,211.93,300.27,59.975,1452393903,"274151322000088","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,570908.5,570908.5,4810,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393954,869.00
01/09/2016 21:45,2,0.000,ALERT,212.83,299.67,59.965,1452393903,"274151322000068","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,478002.4,478002.4,5091,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393956,870.00
01/09/2016 21:45,2,0.000,ALERT,212.38,302.98,59.981,1452393903,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,309874.0,309874.0,15650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393958,871.00
01/09/2016 21:45,2,0.000,ALERT,213.29,304.18,59.975,1452393903,"201051344000594","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,315763.2,315763.2,11027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393960,872.00
01/09/2016 21:45,2,0.000,ALERT,212.83,302.68,59.938,1452393903,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,316340.2,316340.2,15665,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393962,873.00
01/09/2016 21:45,2,0.000,ALERT,211.93,300.27,59.965,1452393903,"274151322000054","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,583260.2,583260.2,4820,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393963,874.00
01/09/2016 21:45,2,0.000,ALERT,213.74,303.58,60.007,1452393903,"201051344000867","219011344069620",0.00,-5.50,0,300.87,306.58,0.0,0.0,0.000,305014.5,305014.5,11009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393965,875.00
01/09/2016 21:45,2,0.000,ALERT,212.61,302.98,59.975,1452393903,"201051344001093","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,314779.9,314779.9,15670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393967,876.00
01/09/2016 21:45,2,0.000,ALERT,213.29,303.88,59.981,1452393903,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,318365.5,318365.5,10969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393969,877.00
01/09/2016 21:45,2,0.000,ALERT,213.74,303.28,60.028,1452393903,"201051344000648","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,311968.9,311968.9,11002,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393970,878.00
01/09/2016 21:45,2,0.000,ALERT,213.51,304.18,59.975,1452393903,"201051344000569","219011344069620",0.00,-6.00,0,302.37,307.18,0.0,0.0,0.000,319934.6,319934.6,10960,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393972,879.00
01/09/2016 21:45,2,0.000,ALERT,213.51,304.18,59.981,1452393903,"201051344000983","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,314870.3,314870.3,10993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393974,880.00
01/09/2016 21:45,2,0.000,ALERT,213.74,303.88,59.981,1452393903,"201051344001158","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,309920.5,309920.5,11040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393976,881.00
01/09/2016 21:45,2,0.000,ALERT,213.96,304.18,59.970,1452393903,"201051344000576","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,312961.5,312961.5,10967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452393978,882.00
01/09/2016 21:45,2,0.000,ALERT,212.16,299.37,59.970,1452393903,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,558373.6,558373.6,4852,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452393980,883.00
01/09/2016 22:00,2,0.000,ALERT,213.74,303.58,60.002,1452394804,"201051344000645","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,313252.1,313252.1,10980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394806,884.00
01/09/2016 22:00,2,0.000,ALERT,212.16,300.57,60.028,1452394804,"274151322000085","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,585908.1,585908.1,4839,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394807,885.00
01/09/2016 22:00,2,0.000,ALERT,213.96,303.58,60.007,1452394804,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,305745.9,305745.9,11041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394809,886.00
01/09/2016 22:00,2,0.000,ALERT,213.51,303.58,59.996,1452394804,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,307162.4,307162.4,11013,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394811,887.00
01/09/2016 22:00,2,0.000,ALERT,211.93,302.37,60.007,1452394804,"201051344000646","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,311519.5,311519.5,15667,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394813,888.00
01/09/2016 22:00,2,0.000,ALERT,211.70,300.27,60.002,1452394804,"274151322000052","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,593708.1,593708.1,4858,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394815,889.00
01/09/2016 22:00,2,0.000,ALERT,212.38,302.68,59.996,1452394804,"201051344000585","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,316436.2,316436.2,15658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394816,890.00
01/09/2016 22:00,2,0.000,ALERT,212.16,302.68,60.002,1452394804,"201051344001230","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,314644.5,314644.5,15710,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394818,891.00
01/09/2016 22:00,2,0.000,ALERT,212.83,303.28,60.007,1452394804,"201051344000582","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,309604.0,309604.0,15654,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394820,892.00
01/09/2016 22:00,2,0.000,ALERT,211.93,302.37,59.996,1452394804,"201051344000955","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,318942.2,318942.2,15636,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394822,893.00
01/09/2016 22:00,2,0.000,ALERT,212.16,299.97,60.028,1452394804,"274151322000094","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,477714.8,477714.8,5102,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394824,894.00
01/09/2016 22:00,2,0.000,ALERT,213.29,304.48,59.965,1452394804,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,320343.9,320343.9,11020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394825,895.00
01/09/2016 22:00,2,0.000,ALERT,212.16,302.68,60.002,1452394804,"201051344000890","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,317078.4,317078.4,15716,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394827,896.00
01/09/2016 22:00,2,0.000,ALERT,212.38,302.37,60.002,1452394804,"201051344000438","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,318872.5,318872.5,15665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394829,897.00
01/09/2016 22:00,2,0.000,ALERT,212.38,301.77,60.002,1452394804,"201051344000417","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,312934.6,312934.6,15732,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394831,898.00
01/09/2016 22:00,2,0.000,ALERT,212.16,300.57,59.996,1452394804,"274151322000083","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,588019.6,588019.6,4887,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394833,899.00
01/09/2016 22:00,2,0.000,ALERT,212.83,300.57,60.002,1452394804,"274151322000076","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,624641.4,624641.4,4869,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394834,900.00
01/09/2016 22:00,2,0.000,ALERT,213.29,304.18,60.007,1452394804,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,304677.7,304677.7,10980,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394836,901.00
01/09/2016 22:00,2,0.000,ALERT,212.16,301.47,59.991,1452394804,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,617327.0,617327.0,4898,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394838,902.00
01/09/2016 22:00,2,0.000,ALERT,213.06,303.58,60.002,1452394804,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,304669.5,304669.5,11017,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394840,903.00
01/09/2016 22:00,2,0.000,ALERT,211.93,301.47,59.996,1452394804,"201051344001025","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,317024.5,317024.5,15645,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394842,904.00
01/09/2016 22:00,2,0.000,ALERT,213.06,303.88,60.002,1452394804,"201051344000458","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,314729.8,314729.8,11029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394843,905.00
01/09/2016 22:00,2,0.000,ALERT,213.96,303.88,60.012,1452394804,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,312037.8,312037.8,11011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394845,906.00
01/09/2016 22:00,2,0.000,ALERT,212.61,302.37,60.002,1452394804,"201051344000685","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,318294.3,318294.3,15694,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394847,907.00
01/09/2016 22:00,2,0.000,ALERT,212.38,301.77,60.012,1452394804,"201051344000917","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,316018.5,316018.5,15693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394849,908.00
01/09/2016 22:00,2,0.000,ALERT,212.61,302.68,59.991,1452394804,"201051344001145","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,319240.6,319240.6,15697,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394851,909.00
01/09/2016 22:00,2,0.000,ALERT,212.38,301.77,60.002,1452394804,"201051344000651","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,313384.6,313384.6,15673,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394852,910.00
01/09/2016 22:00,2,0.000,ALERT,211.48,299.37,59.949,1452394804,"274151322000088","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,570908.5,570908.5,4812,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394854,911.00
01/09/2016 22:00,2,0.000,ALERT,212.61,299.37,59.959,1452394804,"274151322000068","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,478002.4,478002.4,5093,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394856,912.00
01/09/2016 22:00,2,0.000,ALERT,211.93,302.37,60.002,1452394804,"201051344001135","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,309874.0,309874.0,15652,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394858,913.00
01/09/2016 22:00,2,0.000,ALERT,212.83,303.88,60.007,1452394804,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,315763.2,315763.2,11029,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394860,914.00
01/09/2016 22:00,2,0.000,ALERT,212.38,302.37,59.996,1452394804,"201051344001203","219011344069620",0.00,-6.50,0,300.57,306.28,0.0,0.0,0.000,316340.2,316340.2,15667,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394861,915.00
01/09/2016 22:00,2,0.000,ALERT,211.70,299.97,60.002,1452394804,"274151322000054","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,583260.2,583260.2,4822,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394863,916.00
01/09/2016 22:00,2,0.000,ALERT,213.51,302.98,60.007,1452394804,"201051344000867","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,305014.5,305014.5,11011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394865,917.00
01/09/2016 22:00,2,0.000,ALERT,212.38,302.68,60.028,1452394804,"201051344001093","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,314779.9,314779.9,15672,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394867,918.00
01/09/2016 22:00,2,0.000,ALERT,212.83,302.98,60.007,1452394804,"201051344000900","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,318365.5,318365.5,10971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394868,919.00
01/09/2016 22:00,2,0.000,ALERT,213.29,302.68,60.007,1452394804,"201051344000648","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,311968.9,311968.9,11004,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394870,920.00
01/09/2016 22:00,2,0.000,ALERT,213.06,303.88,59.959,1452394804,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,319934.6,319934.6,10962,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394872,921.00
01/09/2016 22:00,2,0.000,ALERT,213.06,303.58,60.012,1452394804,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,314870.3,314870.3,10995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394874,922.00
01/09/2016 22:00,2,0.000,ALERT,213.29,303.28,60.039,1452394804,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,309920.5,309920.5,11042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394876,923.00
01/09/2016 22:00,2,0.000,ALERT,213.51,303.88,59.991,1452394804,"201051344000576","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,312961.5,312961.5,10969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452394878,924.00
01/09/2016 22:00,2,0.000,ALERT,211.93,299.07,59.996,1452394804,"274151322000087","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,558373.6,558373.6,4854,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452394879,925.00
01/09/2016 22:15,2,0.000,ALERT,213.74,304.48,60.028,1452395703,"201051344000645","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,313252.1,313252.1,10982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395705,926.00
01/09/2016 22:15,2,0.000,ALERT,212.16,300.57,60.007,1452395703,"274151322000085","219011344069620",0.00,-5.00,0,298.17,304.48,0.0,0.0,0.000,585908.1,585908.1,4841,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395707,927.00
01/09/2016 22:15,2,0.000,ALERT,213.96,303.88,59.933,1452395703,"201051344000633","219011344069620",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,305745.9,305745.9,11043,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395709,928.00
01/09/2016 22:15,2,0.000,ALERT,213.51,304.48,59.981,1452395703,"201051344000469","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,307162.4,307162.4,11015,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395710,929.00
01/09/2016 22:15,2,0.000,ALERT,212.38,302.68,59.986,1452395703,"201051344000646","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,311519.5,311519.5,15669,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395712,930.00
01/09/2016 22:15,2,0.000,ALERT,211.70,300.87,59.975,1452395703,"274151322000052","219011344069620",0.00,-6.00,0,298.17,305.08,0.0,0.0,0.000,593708.1,593708.1,4860,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395714,931.00
01/09/2016 22:15,2,0.000,ALERT,212.61,302.98,59.959,1452395703,"201051344000585","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,316436.2,316436.2,15660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395716,932.00
01/09/2016 22:15,2,0.000,ALERT,212.38,302.98,59.933,1452395703,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,314644.5,314644.5,15712,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395717,933.00
01/09/2016 22:15,2,0.000,ALERT,212.83,303.58,59.975,1452395703,"201051344000582","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,309604.0,309604.0,15656,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395719,934.00
01/09/2016 22:15,2,0.000,ALERT,211.93,302.68,59.981,1452395703,"201051344000955","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,318942.2,318942.2,15638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395721,935.00
01/09/2016 22:15,2,0.000,ALERT,211.93,300.27,59.965,1452395703,"274151322000094","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,477714.8,477714.8,5104,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395723,936.00
01/09/2016 22:15,2,0.000,ALERT,213.29,304.78,59.975,1452395703,"201051344000579","219011344069620",0.00,-5.50,0,302.68,307.18,0.0,0.0,0.000,320343.9,320343.9,11022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395725,937.00
01/09/2016 22:15,2,0.000,ALERT,212.38,302.98,59.970,1452395703,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,317078.4,317078.4,15718,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395727,938.00
01/09/2016 22:15,2,0.000,ALERT,212.61,302.37,59.970,1452395703,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,318872.5,318872.5,15667,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395729,939.00
01/09/2016 22:15,2,0.000,ALERT,212.61,302.07,59.970,1452395703,"201051344000417","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,312934.6,312934.6,15734,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395730,940.00
01/09/2016 22:15,2,0.000,ALERT,212.16,301.47,59.944,1452395703,"274151322000083","219011344069620",0.00,-6.00,0,298.77,305.38,0.0,0.0,0.000,588019.6,588019.6,4889,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395732,941.00
01/09/2016 22:15,2,0.000,ALERT,212.61,301.17,59.965,1452395703,"274151322000076","219011344069620",0.00,-6.00,0,298.17,304.78,0.0,0.0,0.000,624641.4,624641.4,4871,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395734,942.00
01/09/2016 22:15,2,0.000,ALERT,213.51,305.08,59.965,1452395703,"201051344000868","219011344069620",0.00,-6.00,0,302.68,307.18,0.0,0.0,0.000,304677.7,304677.7,10982,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452395736,943.00
01/09/2016 22:15,2,0.000,ALERT,212.16,301.77,59.912,1452395703,"274151322000095","219011344069620",0.00,-7.00,0,299.37,305.68,0.0,0.0,0.000,617327.0,617327.0,4900,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395738,944.00
01/09/2016 22:15,2,0.000,ALERT,213.29,304.18,59.959,1452395703,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.98,0.0,0.0,0.000,304669.5,304669.5,11019,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395740,945.00
01/09/2016 22:15,2,0.000,ALERT,212.38,302.07,59.986,1452395703,"201051344001025","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,317024.5,317024.5,15647,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452395742,946.00
01/09/2016 22:15,2,0.000,ALERT,213.29,304.18,59.970,1452395703,"201051344000458","219011344069620",0.00,-4.00,0,302.07,307.18,0.0,0.0,0.000,314729.8,314729.8,11031,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395743,947.00
01/09/2016 22:15,2,0.000,ALERT,214.19,304.48,59.959,1452395703,"201051344000853","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,312037.8,312037.8,11013,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395745,948.00
01/09/2016 22:15,2,0.000,ALERT,212.83,302.68,59.965,1452395703,"201051344000685","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,318294.3,318294.3,15696,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395747,949.00
01/09/2016 22:15,2,0.000,ALERT,212.61,302.37,59.965,1452395703,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,316018.5,316018.5,15695,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452395749,950.00
01/09/2016 22:15,2,0.000,ALERT,212.83,302.98,59.970,1452395703,"201051344001145","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,319240.6,319240.6,15699,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395750,951.00
01/09/2016 22:15,2,0.000,ALERT,212.61,302.37,59.991,1452395703,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,313384.6,313384.6,15675,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395752,952.00
01/09/2016 22:15,2,0.000,ALERT,211.48,300.27,59.938,1452395703,"274151322000088","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,570908.5,570908.5,4814,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395754,953.00
01/09/2016 22:15,2,0.000,ALERT,212.61,299.97,59.970,1452395703,"274151322000068","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,478002.4,478002.4,5095,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395756,954.00
01/09/2016 22:15,2,0.000,ALERT,212.38,302.68,59.965,1452395703,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,309874.0,309874.0,15654,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452395758,955.00
01/09/2016 22:15,2,0.000,ALERT,213.06,304.78,59.986,1452395703,"201051344000594","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,315763.2,315763.2,11031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395759,956.00
