ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 22:15,2,0.000,ALERT,212.83,302.68,59.970,1452395703,"201051344001203","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,316340.2,316340.2,15669,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395761,957.00
01/09/2016 22:15,2,0.000,ALERT,211.70,301.17,59.965,1452395703,"274151322000054","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,583260.2,583260.2,4824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395763,958.00
01/09/2016 22:15,2,0.000,ALERT,213.74,303.88,59.970,1452395703,"201051344000867","219011344069620",0.00,-5.00,0,300.87,306.58,0.0,0.0,0.000,305014.5,305014.5,11013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395765,959.00
01/09/2016 22:15,2,0.000,ALERT,212.61,302.98,59.970,1452395703,"201051344001093","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,314779.9,314779.9,15674,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395767,960.00
01/09/2016 22:15,2,0.000,ALERT,213.06,304.18,59.938,1452395703,"201051344000900","219011344069620",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,318365.5,318365.5,10973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395769,961.00
01/09/2016 22:15,2,0.000,ALERT,213.74,303.88,59.981,1452395703,"201051344000648","219011344069620",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,311968.9,311968.9,11006,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395770,962.00
01/09/2016 22:15,2,0.000,ALERT,213.51,305.08,59.981,1452395703,"201051344000569","219011344069620",0.00,-6.00,0,302.07,307.18,0.0,0.0,0.000,319934.6,319934.6,10964,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395772,963.00
01/09/2016 22:15,2,0.000,ALERT,213.29,304.18,59.970,1452395703,"201051344000983","219011344069620",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,314870.3,314870.3,10997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452395774,964.00
01/09/2016 22:15,2,0.000,ALERT,213.74,304.48,60.018,1452395703,"201051344001158","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,309920.5,309920.5,11044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395776,965.00
01/09/2016 22:15,2,0.000,ALERT,213.96,305.08,59.975,1452395703,"201051344000576","219011344069620",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,312961.5,312961.5,10971,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452395778,966.00
01/09/2016 22:15,2,0.000,ALERT,211.93,299.37,59.975,1452395703,"274151322000087","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,558373.6,558373.6,4856,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452395779,967.00
01/09/2016 22:30,2,0.000,ALERT,213.96,304.18,59.944,1452396603,"201051344000645","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,313252.1,313252.1,10984,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396605,968.00
01/09/2016 22:30,2,0.000,ALERT,212.16,300.57,59.970,1452396603,"274151322000085","219011344069620",0.00,-5.00,0,299.07,302.07,0.0,0.0,0.000,585908.1,585908.1,4843,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396607,969.00
01/09/2016 22:30,2,0.000,ALERT,213.96,303.88,59.981,1452396603,"201051344000633","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,305745.9,305745.9,11045,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396609,970.00
01/09/2016 22:30,2,0.000,ALERT,213.74,304.18,59.954,1452396603,"201051344000469","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,307162.4,307162.4,11017,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396611,971.00
01/09/2016 22:30,2,0.000,ALERT,212.38,302.98,59.981,1452396603,"201051344000646","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,311519.5,311519.5,15671,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396612,972.00
01/09/2016 22:30,2,0.000,ALERT,211.93,301.17,59.981,1452396603,"274151322000052","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,593708.1,593708.1,4862,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396614,973.00
01/09/2016 22:30,2,0.000,ALERT,212.83,303.28,59.981,1452396603,"201051344000585","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,316436.2,316436.2,15662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396616,974.00
01/09/2016 22:30,2,0.000,ALERT,212.61,303.28,59.981,1452396603,"201051344001230","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,314644.5,314644.5,15714,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396618,975.00
01/09/2016 22:30,2,0.000,ALERT,213.06,303.88,59.991,1452396603,"201051344000582","219011344069620",0.00,-7.00,0,301.77,305.08,0.0,0.0,0.000,309604.0,309604.0,15658,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396620,976.00
01/09/2016 22:30,2,0.000,ALERT,212.38,302.98,59.986,1452396603,"201051344000955","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,318942.2,318942.2,15640,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396622,977.00
01/09/2016 22:30,2,0.000,ALERT,211.93,299.67,59.970,1452396603,"274151322000094","219011344069620",0.00,-7.00,0,298.77,301.47,0.0,0.0,0.000,477714.8,477714.8,5106,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396624,978.00
01/09/2016 22:30,2,0.000,ALERT,213.51,304.78,59.981,1452396603,"201051344000579","219011344069620",0.00,-6.00,0,302.98,307.18,0.0,0.0,0.000,320343.9,320343.9,11024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396625,979.00
01/09/2016 22:30,2,0.000,ALERT,212.38,303.28,59.970,1452396603,"201051344000890","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,317078.4,317078.4,15720,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396627,980.00
01/09/2016 22:30,2,0.000,ALERT,212.61,302.98,59.975,1452396603,"201051344000438","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,318872.5,318872.5,15669,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396629,981.00
01/09/2016 22:30,2,0.000,ALERT,212.83,302.68,59.975,1452396603,"201051344000417","219011344069620",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,312934.6,312934.6,15736,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396631,982.00
01/09/2016 22:30,2,0.000,ALERT,212.16,300.27,59.975,1452396603,"274151322000083","219011344069620",0.00,-6.00,0,299.67,302.68,0.0,0.0,0.000,588019.6,588019.6,4891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396633,983.00
01/09/2016 22:30,2,0.000,ALERT,212.83,300.87,59.965,1452396603,"274151322000076","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,624641.4,624641.4,4873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396634,984.00
01/09/2016 22:30,2,0.000,ALERT,213.51,304.78,59.970,1452396603,"201051344000868","219011344069620",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,304677.7,304677.7,10984,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396636,985.00
01/09/2016 22:30,2,0.000,ALERT,211.93,301.47,59.959,1452396603,"274151322000095","219011344069620",0.00,-7.00,0,300.57,302.98,0.0,0.0,0.000,617327.0,617327.0,4902,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396638,986.00
01/09/2016 22:30,2,0.000,ALERT,213.29,303.88,59.970,1452396603,"201051344000988","219011344069620",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,304669.5,304669.5,11021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396640,987.00
01/09/2016 22:30,2,0.000,ALERT,212.61,302.37,59.965,1452396603,"201051344001025","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,317024.5,317024.5,15649,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396641,988.00
01/09/2016 22:30,2,0.000,ALERT,213.29,304.18,59.970,1452396603,"201051344000458","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,314729.8,314729.8,11033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396643,989.00
01/09/2016 22:30,2,0.000,ALERT,213.96,303.88,59.922,1452396603,"201051344000853","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,312037.8,312037.8,11015,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396645,990.00
01/09/2016 22:30,2,0.000,ALERT,213.06,302.98,59.970,1452396603,"201051344000685","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,318294.3,318294.3,15698,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396647,991.00
01/09/2016 22:30,2,0.000,ALERT,212.83,302.68,59.954,1452396603,"201051344000917","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,316018.5,316018.5,15697,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396649,992.00
01/09/2016 22:30,2,0.000,ALERT,213.06,303.28,59.981,1452396603,"201051344001145","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,319240.6,319240.6,15701,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396651,993.00
01/09/2016 22:30,2,0.000,ALERT,212.83,302.68,59.996,1452396603,"201051344000651","219011344069620",0.00,-7.00,0,300.57,303.88,0.0,0.0,0.000,313384.6,313384.6,15677,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396652,994.00
01/09/2016 22:30,2,0.000,ALERT,211.70,299.97,59.965,1452396603,"274151322000088","219011344069620",0.00,-5.50,0,298.77,301.77,0.0,0.0,0.000,570908.5,570908.5,4816,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396654,995.00
01/09/2016 22:30,2,0.000,ALERT,212.83,299.67,59.928,1452396603,"274151322000068","219011344069620",0.00,-5.50,0,298.47,301.17,0.0,0.0,0.000,478002.4,478002.4,5097,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396656,996.00
01/09/2016 22:30,2,0.000,ALERT,212.38,302.98,59.970,1452396603,"201051344001135","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,309874.0,309874.0,15656,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396658,997.00
01/09/2016 22:30,2,0.000,ALERT,213.06,304.48,60.023,1452396603,"201051344000594","219011344069620",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,315763.2,315763.2,11033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396660,998.00
01/09/2016 22:30,2,0.000,ALERT,212.61,302.68,59.970,1452396603,"201051344001203","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,316340.2,316340.2,15671,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396662,999.00
01/09/2016 22:30,2,0.000,ALERT,211.93,300.57,59.928,1452396603,"274151322000054","219011344069620",0.00,-5.50,0,299.37,302.37,0.0,0.0,0.000,583260.2,583260.2,4826,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396663,1000.00
01/09/2016 22:30,2,0.000,ALERT,213.74,303.58,59.933,1452396603,"201051344000867","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,305014.5,305014.5,11015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396665,1001.00
01/09/2016 22:30,2,0.000,ALERT,212.61,302.98,59.965,1452396603,"201051344001093","219011344069620",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,314779.9,314779.9,15676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396667,1002.00
01/09/2016 22:30,2,0.000,ALERT,213.29,303.58,59.965,1452396603,"201051344000900","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,318365.5,318365.5,10975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396669,1003.00
01/09/2016 22:30,2,0.000,ALERT,213.74,303.28,59.975,1452396603,"201051344000648","219011344069620",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,311968.9,311968.9,11008,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396671,1004.00
01/09/2016 22:30,2,0.000,ALERT,213.51,304.48,59.965,1452396603,"201051344000569","219011344069620",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,319934.6,319934.6,10966,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396672,1005.00
01/09/2016 22:30,2,0.000,ALERT,213.29,303.88,59.975,1452396603,"201051344000983","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,314870.3,314870.3,10999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396674,1006.00
01/09/2016 22:30,2,0.000,ALERT,213.51,303.88,59.981,1452396603,"201051344001158","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,309920.5,309920.5,11046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452396676,1007.00
01/09/2016 22:30,2,0.000,ALERT,213.96,304.48,59.996,1452396603,"201051344000576","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,312961.5,312961.5,10973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396678,1008.00
01/09/2016 22:30,2,0.000,ALERT,212.16,299.37,59.981,1452396603,"274151322000087","219011344069620",0.00,-3.50,0,298.17,301.17,0.0,0.0,0.000,558373.6,558373.6,4858,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452396680,1009.00
01/09/2016 22:45,2,0.000,ALERT,214.41,304.48,60.023,1452397503,"201051344000645","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,313252.1,313252.1,10986,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397505,1010.00
01/09/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1452397503,"274151322000085","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,585908.1,585908.1,4845,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397507,1011.00
01/09/2016 22:45,2,0.000,ALERT,214.41,304.78,60.007,1452397503,"201051344000633","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,305745.9,305745.9,11047,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397509,1012.00
01/09/2016 22:45,2,0.000,ALERT,213.96,304.78,60.007,1452397503,"201051344000469","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,307162.4,307162.4,11019,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397511,1013.00
01/09/2016 22:45,2,0.000,ALERT,212.61,303.58,60.002,1452397503,"201051344000646","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,311519.5,311519.5,15673,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397513,1014.00
01/09/2016 22:45,2,0.000,ALERT,212.16,302.37,60.002,1452397503,"274151322000052","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,593708.1,593708.1,4864,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397514,1015.00
01/09/2016 22:45,2,0.000,ALERT,213.06,303.88,60.002,1452397503,"201051344000585","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,316436.2,316436.2,15664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397516,1016.00
01/09/2016 22:45,2,0.000,ALERT,212.83,303.88,60.002,1452397503,"201051344001230","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,314644.5,314644.5,15716,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397518,1017.00
01/09/2016 22:45,2,0.000,ALERT,213.51,304.48,60.002,1452397503,"201051344000582","219011344069620",0.00,-7.00,0,302.07,305.38,0.0,0.0,0.000,309604.0,309604.0,15660,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397520,1018.00
01/09/2016 22:45,2,0.000,ALERT,212.61,303.58,59.996,1452397503,"201051344000955","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,318942.2,318942.2,15642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397522,1019.00
01/09/2016 22:45,2,0.000,ALERT,212.61,301.17,59.970,1452397503,"274151322000094","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,477714.8,477714.8,5108,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397524,1020.00
01/09/2016 22:45,2,0.000,ALERT,213.96,305.08,59.986,1452397503,"201051344000579","219011344069620",0.00,-6.00,0,302.98,307.18,0.0,0.0,0.000,320343.9,320343.9,11026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397526,1021.00
01/09/2016 22:45,2,0.000,ALERT,212.83,303.88,59.938,1452397503,"201051344000890","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,317078.4,317078.4,15722,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397527,1022.00
01/09/2016 22:45,2,0.000,ALERT,213.06,303.88,60.007,1452397503,"201051344000438","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,318872.5,318872.5,15671,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397529,1023.00
01/09/2016 22:45,2,0.000,ALERT,213.29,303.28,60.023,1452397503,"201051344000417","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,312934.6,312934.6,15738,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397531,1024.00
01/09/2016 22:45,2,0.000,ALERT,212.61,302.37,59.991,1452397503,"274151322000083","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,588019.6,588019.6,4893,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397533,1025.00
01/09/2016 22:45,2,0.000,ALERT,213.06,302.07,60.007,1452397503,"274151322000076","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,624641.4,624641.4,4875,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397534,1026.00
01/09/2016 22:45,2,0.000,ALERT,213.74,305.08,60.018,1452397503,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,304677.7,304677.7,10986,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397536,1027.00
01/09/2016 22:45,2,0.000,ALERT,212.38,302.37,59.991,1452397503,"274151322000095","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,617327.0,617327.0,4904,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397538,1028.00
01/09/2016 22:45,2,0.000,ALERT,213.51,304.48,59.996,1452397503,"201051344000988","219011344069620",0.00,-6.00,0,299.37,305.68,0.0,0.0,0.000,304669.5,304669.5,11023,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397540,1029.00
01/09/2016 22:45,2,0.000,ALERT,212.83,302.98,59.996,1452397503,"201051344001025","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,317024.5,317024.5,15651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397542,1030.00
01/09/2016 22:45,2,0.000,ALERT,213.74,304.78,60.007,1452397503,"201051344000458","219011344069620",0.00,-4.00,0,302.37,306.88,0.0,0.0,0.000,314729.8,314729.8,11035,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397544,1031.00
01/09/2016 22:45,2,0.000,ALERT,214.41,304.48,59.996,1452397503,"201051344000853","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,312037.8,312037.8,11017,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397546,1032.00
01/09/2016 22:45,2,0.000,ALERT,213.51,303.88,59.996,1452397503,"201051344000685","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,318294.3,318294.3,15700,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397547,1033.00
01/09/2016 22:45,2,0.000,ALERT,213.29,303.58,60.023,1452397503,"201051344000917","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,316018.5,316018.5,15699,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397549,1034.00
01/09/2016 22:45,2,0.000,ALERT,213.51,304.18,60.002,1452397503,"201051344001145","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,319240.6,319240.6,15703,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397551,1035.00
01/09/2016 22:45,2,0.000,ALERT,213.06,302.98,59.970,1452397503,"201051344000651","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,313384.6,313384.6,15679,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397553,1036.00
01/09/2016 22:45,2,0.000,ALERT,212.16,301.17,60.012,1452397503,"274151322000088","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,570908.5,570908.5,4818,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397554,1037.00
01/09/2016 22:45,2,0.000,ALERT,213.06,300.57,60.023,1452397503,"274151322000068","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,478002.4,478002.4,5099,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397556,1038.00
01/09/2016 22:45,2,0.000,ALERT,212.83,303.88,59.944,1452397503,"201051344001135","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,309874.0,309874.0,15658,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397558,1039.00
01/09/2016 22:45,2,0.000,ALERT,213.51,305.08,60.007,1452397503,"201051344000594","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,315763.2,315763.2,11035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397560,1040.00
01/09/2016 22:45,2,0.000,ALERT,213.29,303.58,59.986,1452397503,"201051344001203","219011344069620",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,316340.2,316340.2,15673,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397562,1041.00
01/09/2016 22:45,2,0.000,ALERT,212.38,302.07,59.975,1452397503,"274151322000054","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,583260.2,583260.2,4828,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397563,1042.00
01/09/2016 22:45,2,0.000,ALERT,213.96,303.58,59.954,1452397503,"201051344000867","219011344069620",0.00,-5.50,0,301.47,306.58,0.0,0.0,0.000,305014.5,305014.5,11017,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397565,1043.00
01/09/2016 22:45,2,0.000,ALERT,213.06,303.88,59.981,1452397503,"201051344001093","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,314779.9,314779.9,15678,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397567,1044.00
01/09/2016 22:45,2,0.000,ALERT,213.74,304.48,59.986,1452397503,"201051344000900","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,318365.5,318365.5,10977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397569,1045.00
01/09/2016 22:45,2,0.000,ALERT,213.96,303.88,59.986,1452397503,"201051344000648","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,311968.9,311968.9,11010,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397571,1046.00
01/09/2016 22:45,2,0.000,ALERT,213.96,305.08,60.012,1452397503,"201051344000569","219011344069620",0.00,-6.50,0,302.37,307.18,0.0,0.0,0.000,319934.6,319934.6,10968,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397573,1047.00
01/09/2016 22:45,2,0.000,ALERT,213.96,304.78,59.965,1452397503,"201051344000983","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,314870.3,314870.3,11001,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397574,1048.00
01/09/2016 22:45,2,0.000,ALERT,213.96,304.78,59.996,1452397503,"201051344001158","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,309920.5,309920.5,11048,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452397576,1049.00
01/09/2016 22:45,2,0.000,ALERT,214.19,305.08,59.986,1452397503,"201051344000576","219011344069620",0.00,-6.50,0,302.07,306.28,0.0,0.0,0.000,312961.5,312961.5,10975,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397578,1050.00
01/09/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1452397503,"274151322000087","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,558373.6,558373.6,4860,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452397580,1051.00
01/09/2016 23:00,2,0.000,ALERT,214.19,304.78,59.996,1452398404,"201051344000645","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,313252.1,313252.1,10988,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398406,1052.00
01/09/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1452398404,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,585908.1,585908.1,4847,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398408,1053.00
01/09/2016 23:00,2,0.000,ALERT,214.41,304.48,59.996,1452398404,"201051344000633","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,305745.9,305745.9,11049,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398409,1054.00
01/09/2016 23:00,2,0.000,ALERT,213.74,304.78,59.991,1452398404,"201051344000469","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,307162.4,307162.4,11021,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398411,1055.00
01/09/2016 23:00,2,0.000,ALERT,212.83,303.58,59.996,1452398404,"201051344000646","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,311519.5,311519.5,15675,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398413,1056.00
01/09/2016 23:00,2,0.000,ALERT,212.16,301.17,59.944,1452398404,"274151322000052","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,593708.1,593708.1,4866,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398415,1057.00
01/09/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1452398404,"201051344000585","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,316436.2,316436.2,15666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398417,1058.00
01/09/2016 23:00,2,0.000,ALERT,213.06,303.88,59.996,1452398404,"201051344001230","219011344069620",0.00,-6.50,0,302.07,305.38,0.0,0.0,0.000,314644.5,314644.5,15718,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398418,1059.00
01/09/2016 23:00,2,0.000,ALERT,213.51,304.48,59.991,1452398404,"201051344000582","219011344069620",0.00,-7.00,0,302.68,305.68,0.0,0.0,0.000,309604.0,309604.0,15662,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398420,1060.00
01/09/2016 23:00,2,0.000,ALERT,212.61,303.28,59.996,1452398404,"201051344000955","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,318942.2,318942.2,15644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398422,1061.00
01/09/2016 23:00,2,0.000,ALERT,212.61,301.17,59.981,1452398404,"274151322000094","219011344069620",0.00,-7.00,0,299.07,302.07,0.0,0.0,0.000,477714.8,477714.8,5110,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398424,1062.00
01/09/2016 23:00,2,0.000,ALERT,213.74,305.38,59.986,1452398404,"201051344000579","219011344069620",0.00,-6.00,0,303.28,307.18,0.0,0.0,0.000,320343.9,320343.9,11028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398426,1063.00
01/09/2016 23:00,2,0.000,ALERT,212.83,303.88,59.986,1452398404,"201051344000890","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,317078.4,317078.4,15724,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398427,1064.00
01/09/2016 23:00,2,0.000,ALERT,213.06,303.28,60.012,1452398404,"201051344000438","219011344069620",0.00,-7.00,0,302.07,305.38,0.0,0.0,0.000,318872.5,318872.5,15673,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398429,1065.00
01/09/2016 23:00,2,0.000,ALERT,213.29,302.98,59.991,1452398404,"201051344000417","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,312934.6,312934.6,15740,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398431,1066.00
01/09/2016 23:00,2,0.000,ALERT,212.83,302.07,59.981,1452398404,"274151322000083","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,588019.6,588019.6,4895,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398433,1067.00
01/09/2016 23:00,2,0.000,ALERT,213.06,301.47,59.981,1452398404,"274151322000076","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,624641.4,624641.4,4877,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398434,1068.00
01/09/2016 23:00,2,0.000,ALERT,213.74,305.68,59.986,1452398404,"201051344000868","219011344069620",0.00,-6.50,0,303.28,307.18,0.0,0.0,0.000,304677.7,304677.7,10988,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398436,1069.00
01/09/2016 23:00,2,0.000,ALERT,212.61,302.37,59.981,1452398404,"274151322000095","219011344069620",0.00,-7.00,0,300.87,303.88,0.0,0.0,0.000,617327.0,617327.0,4906,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398438,1070.00
01/09/2016 23:00,2,0.000,ALERT,213.51,304.78,59.991,1452398404,"201051344000988","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,304669.5,304669.5,11025,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398440,1071.00
01/09/2016 23:00,2,0.000,ALERT,212.83,302.68,59.986,1452398404,"201051344001025","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,317024.5,317024.5,15653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398442,1072.00
01/09/2016 23:00,2,0.000,ALERT,213.74,305.08,59.991,1452398404,"201051344000458","219011344069620",0.00,-5.00,0,302.98,307.18,0.0,0.0,0.000,314729.8,314729.8,11037,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398444,1073.00
01/09/2016 23:00,2,0.000,ALERT,214.19,304.78,60.012,1452398404,"201051344000853","219011344069620",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,312037.8,312037.8,11019,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398446,1074.00
01/09/2016 23:00,2,0.000,ALERT,213.51,303.58,59.981,1452398404,"201051344000685","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,318294.3,318294.3,15702,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398447,1075.00
01/09/2016 23:00,2,0.000,ALERT,213.51,303.28,59.981,1452398404,"201051344000917","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,316018.5,316018.5,15701,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398449,1076.00
01/09/2016 23:00,2,0.000,ALERT,213.51,303.88,59.975,1452398404,"201051344001145","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,319240.6,319240.6,15705,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398451,1077.00
01/09/2016 23:00,2,0.000,ALERT,213.29,303.28,59.986,1452398404,"201051344000651","219011344069620",0.00,-8.00,0,301.47,304.78,0.0,0.0,0.000,313384.6,313384.6,15681,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398453,1078.00
01/09/2016 23:00,2,0.000,ALERT,212.16,301.47,59.944,1452398404,"274151322000088","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,570908.5,570908.5,4820,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398455,1079.00
01/09/2016 23:00,2,0.000,ALERT,213.06,300.87,59.954,1452398404,"274151322000068","219011344069620",0.00,-5.50,0,299.07,301.77,0.0,0.0,0.000,478002.4,478002.4,5101,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398456,1080.00
01/09/2016 23:00,2,0.000,ALERT,212.83,303.88,59.981,1452398404,"201051344001135","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,309874.0,309874.0,15660,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398458,1081.00
01/09/2016 23:00,2,0.000,ALERT,213.51,305.38,59.975,1452398404,"201051344000594","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,315763.2,315763.2,11037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398460,1082.00
01/09/2016 23:00,2,0.000,ALERT,213.06,303.28,59.975,1452398404,"201051344001203","219011344069620",0.00,-7.00,0,301.47,306.88,0.0,0.0,0.000,316340.2,316340.2,15675,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398462,1083.00
01/09/2016 23:00,2,0.000,ALERT,212.38,302.07,59.981,1452398404,"274151322000054","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,583260.2,583260.2,4830,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398463,1084.00
01/09/2016 23:00,2,0.000,ALERT,214.19,304.48,59.933,1452398404,"201051344000867","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,305014.5,305014.5,11019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398465,1085.00
01/09/2016 23:00,2,0.000,ALERT,213.06,303.58,59.981,1452398404,"201051344001093","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,314779.9,314779.9,15680,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398467,1086.00
01/09/2016 23:00,2,0.000,ALERT,213.74,305.08,59.981,1452398404,"201051344000900","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,318365.5,318365.5,10979,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398469,1087.00
01/09/2016 23:00,2,0.000,ALERT,213.96,304.48,60.002,1452398404,"201051344000648","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,311968.9,311968.9,11012,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398471,1088.00
01/09/2016 23:00,2,0.000,ALERT,213.96,305.68,59.975,1452398404,"201051344000569","219011344069620",0.00,-6.50,0,303.58,307.18,0.0,0.0,0.000,319934.6,319934.6,10970,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398473,1089.00
01/09/2016 23:00,2,0.000,ALERT,213.74,305.08,59.975,1452398404,"201051344000983","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,314870.3,314870.3,11003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398475,1090.00
01/09/2016 23:00,2,0.000,ALERT,213.96,305.08,59.970,1452398404,"201051344001158","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,309920.5,309920.5,11050,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398476,1091.00
01/09/2016 23:00,2,0.000,ALERT,214.19,305.68,59.975,1452398404,"201051344000576","219011344069620",0.00,-6.50,0,302.98,306.58,0.0,0.0,0.000,312961.5,312961.5,10977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452398478,1092.00
01/09/2016 23:00,2,0.000,ALERT,212.61,300.27,59.959,1452398404,"274151322000087","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,558373.6,558373.6,4862,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452398480,1093.00
01/09/2016 23:15,2,0.000,ALERT,213.51,304.18,59.981,1452399303,"201051344000645","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,313252.1,313252.1,10990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399305,1094.00
01/09/2016 23:15,2,0.000,ALERT,211.93,300.27,59.981,1452399303,"274151322000085","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,585908.1,585908.1,4849,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399307,1095.00
01/09/2016 23:15,2,0.000,ALERT,213.74,303.88,59.986,1452399303,"201051344000633","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,305745.9,305745.9,11051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399309,1096.00
01/09/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1452399303,"201051344000469","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,307162.4,307162.4,11023,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399311,1097.00
01/09/2016 23:15,2,0.000,ALERT,211.93,302.37,59.975,1452399303,"201051344000646","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,311519.5,311519.5,15677,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399313,1098.00
01/09/2016 23:15,2,0.000,ALERT,211.48,301.17,59.975,1452399303,"274151322000052","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,593708.1,593708.1,4868,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399315,1099.00
01/09/2016 23:15,2,0.000,ALERT,212.38,302.98,59.970,1452399303,"201051344000585","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,316436.2,316436.2,15668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399316,1100.00
01/09/2016 23:15,2,0.000,ALERT,212.16,302.98,59.981,1452399303,"201051344001230","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,314644.5,314644.5,15720,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399318,1101.00
01/09/2016 23:15,2,0.000,ALERT,212.61,303.58,59.981,1452399303,"201051344000582","219011344069620",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,309604.0,309604.0,15664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399320,1102.00
