ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/09/2016 23:15,2,0.000,ALERT,211.70,302.68,59.975,1452399303,"201051344000955","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,318942.2,318942.2,15646,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399322,1103.00
01/09/2016 23:15,2,0.000,ALERT,211.70,299.67,59.970,1452399303,"274151322000094","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,477714.8,477714.8,5112,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399324,1104.00
01/09/2016 23:15,2,0.000,ALERT,213.06,304.48,59.949,1452399303,"201051344000579","219011344069620",0.00,-6.00,0,302.98,307.18,0.0,0.0,0.000,320343.9,320343.9,11030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399325,1105.00
01/09/2016 23:15,2,0.000,ALERT,211.93,302.98,59.975,1452399303,"201051344000890","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,317078.4,317078.4,15726,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399327,1106.00
01/09/2016 23:15,2,0.000,ALERT,212.38,302.68,59.944,1452399303,"201051344000438","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,318872.5,318872.5,15675,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399329,1107.00
01/09/2016 23:15,2,0.000,ALERT,212.38,302.07,59.981,1452399303,"201051344000417","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,312934.6,312934.6,15742,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399331,1108.00
01/09/2016 23:15,2,0.000,ALERT,211.93,300.87,59.970,1452399303,"274151322000083","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,588019.6,588019.6,4897,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399333,1109.00
01/09/2016 23:15,2,0.000,ALERT,212.38,300.87,59.933,1452399303,"274151322000076","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,624641.4,624641.4,4879,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399335,1110.00
01/09/2016 23:15,2,0.000,ALERT,213.06,304.48,59.954,1452399303,"201051344000868","219011344069620",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,304677.7,304677.7,10990,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399336,1111.00
01/09/2016 23:15,2,0.000,ALERT,211.70,301.47,59.959,1452399303,"274151322000095","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,617327.0,617327.0,4908,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399338,1112.00
01/09/2016 23:15,2,0.000,ALERT,212.83,303.58,60.012,1452399303,"201051344000988","219011344069620",0.00,-6.00,0,299.67,306.28,0.0,0.0,0.000,304669.5,304669.5,11027,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399340,1113.00
01/09/2016 23:15,2,0.000,ALERT,211.93,301.77,59.965,1452399303,"201051344001025","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,317024.5,317024.5,15655,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399342,1114.00
01/09/2016 23:15,2,0.000,ALERT,212.83,303.88,59.970,1452399303,"201051344000458","219011344069620",0.00,-5.00,0,302.37,307.18,0.0,0.0,0.000,314729.8,314729.8,11039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399344,1115.00
01/09/2016 23:15,2,0.000,ALERT,213.74,303.58,59.996,1452399303,"201051344000853","219011344069620",0.00,-6.50,0,302.07,306.88,0.0,0.0,0.000,312037.8,312037.8,11021,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399345,1116.00
01/09/2016 23:15,2,0.000,ALERT,212.61,302.68,59.965,1452399303,"201051344000685","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,318294.3,318294.3,15704,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399347,1117.00
01/09/2016 23:15,2,0.000,ALERT,212.38,302.37,59.970,1452399303,"201051344000917","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,316018.5,316018.5,15703,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399349,1118.00
01/09/2016 23:15,2,0.000,ALERT,212.61,302.98,60.012,1452399303,"201051344001145","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,319240.6,319240.6,15707,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399351,1119.00
01/09/2016 23:15,2,0.000,ALERT,212.16,302.07,59.975,1452399303,"201051344000651","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,313384.6,313384.6,15683,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399353,1120.00
01/09/2016 23:15,2,0.000,ALERT,211.48,299.97,59.970,1452399303,"274151322000088","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,570908.5,570908.5,4822,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399354,1121.00
01/09/2016 23:15,2,0.000,ALERT,212.38,299.07,59.965,1452399303,"274151322000068","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,478002.4,478002.4,5103,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399356,1122.00
01/09/2016 23:15,2,0.000,ALERT,211.93,302.68,59.928,1452399303,"201051344001135","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,309874.0,309874.0,15662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399358,1123.00
01/09/2016 23:15,2,0.000,ALERT,212.61,304.48,59.975,1452399303,"201051344000594","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,315763.2,315763.2,11039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399360,1124.00
01/09/2016 23:15,2,0.000,ALERT,212.38,302.37,59.970,1452399303,"201051344001203","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,316340.2,316340.2,15677,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399362,1125.00
01/09/2016 23:15,2,0.000,ALERT,211.48,300.27,59.959,1452399303,"274151322000054","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,583260.2,583260.2,4832,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399363,1126.00
01/09/2016 23:15,2,0.000,ALERT,213.51,303.88,59.970,1452399303,"201051344000867","219011344069620",0.00,-5.50,0,301.47,306.88,0.0,0.0,0.000,305014.5,305014.5,11021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399365,1127.00
01/09/2016 23:15,2,0.000,ALERT,212.16,302.37,59.975,1452399303,"201051344001093","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,314779.9,314779.9,15682,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399367,1128.00
01/09/2016 23:15,2,0.000,ALERT,212.83,303.88,59.981,1452399303,"201051344000900","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,318365.5,318365.5,10981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399369,1129.00
01/09/2016 23:15,2,0.000,ALERT,213.29,303.28,59.959,1452399303,"201051344000648","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,311968.9,311968.9,11014,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399371,1130.00
01/09/2016 23:15,2,0.000,ALERT,213.06,304.48,59.975,1452399303,"201051344000569","219011344069620",0.00,-6.50,0,302.98,307.48,0.0,0.0,0.000,319934.6,319934.6,10972,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399373,1131.00
01/09/2016 23:15,2,0.000,ALERT,213.06,304.18,59.975,1452399303,"201051344000983","219011344069620",0.00,-6.50,0,302.37,307.18,0.0,0.0,0.000,314870.3,314870.3,11005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399375,1132.00
01/09/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1452399303,"201051344001158","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,309920.5,309920.5,11052,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399377,1133.00
01/09/2016 23:15,2,0.000,ALERT,213.51,304.48,59.986,1452399303,"201051344000576","219011344069620",0.00,-6.50,0,302.37,306.88,0.0,0.0,0.000,312961.5,312961.5,10979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452399378,1134.00
01/09/2016 23:15,2,0.000,ALERT,211.70,298.77,59.970,1452399303,"274151322000087","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,558373.6,558373.6,4864,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452399380,1135.00
01/09/2016 23:30,2,0.000,ALERT,213.96,304.18,59.944,1452400203,"201051344000645","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,313252.1,313252.1,10992,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400205,1136.00
01/09/2016 23:30,2,0.000,ALERT,212.38,300.87,59.981,1452400203,"274151322000085","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,585908.1,585908.1,4851,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400207,1137.00
01/09/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1452400203,"201051344000633","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,305745.9,305745.9,11053,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400209,1138.00
01/09/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1452400203,"201051344000469","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,307162.4,307162.4,11025,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400211,1139.00
01/09/2016 23:30,2,0.000,ALERT,212.61,303.28,59.991,1452400203,"201051344000646","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,311519.5,311519.5,15679,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400212,1140.00
01/09/2016 23:30,2,0.000,ALERT,211.93,300.27,59.991,1452400203,"274151322000052","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,593708.1,593708.1,4870,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400214,1141.00
01/09/2016 23:30,2,0.000,ALERT,212.83,303.58,59.996,1452400203,"201051344000585","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,316436.2,316436.2,15670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400216,1142.00
01/09/2016 23:30,2,0.000,ALERT,212.61,303.58,59.996,1452400203,"201051344001230","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,314644.5,314644.5,15722,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400218,1143.00
01/09/2016 23:30,2,0.000,ALERT,213.06,303.88,60.002,1452400203,"201051344000582","219011344069620",0.00,-8.00,0,301.47,305.08,0.0,0.0,0.000,309604.0,309604.0,15666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400220,1144.00
01/09/2016 23:30,2,0.000,ALERT,212.38,303.28,60.002,1452400203,"201051344000955","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,318942.2,318942.2,15648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400222,1145.00
01/09/2016 23:30,2,0.000,ALERT,212.16,299.97,60.007,1452400203,"274151322000094","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,477714.8,477714.8,5114,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400224,1146.00
01/09/2016 23:30,2,0.000,ALERT,213.29,304.78,59.991,1452400203,"201051344000579","219011344069620",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,320343.9,320343.9,11032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400226,1147.00
01/09/2016 23:30,2,0.000,ALERT,212.61,303.58,59.986,1452400203,"201051344000890","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,317078.4,317078.4,15728,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400227,1148.00
01/09/2016 23:30,2,0.000,ALERT,212.83,303.28,59.996,1452400203,"201051344000438","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,318872.5,318872.5,15677,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400229,1149.00
01/09/2016 23:30,2,0.000,ALERT,212.83,302.68,59.981,1452400203,"201051344000417","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,312934.6,312934.6,15744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400231,1150.00
01/09/2016 23:30,2,0.000,ALERT,211.70,300.27,59.981,1452400203,"274151322000083","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,588019.6,588019.6,4899,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400233,1151.00
01/09/2016 23:30,2,0.000,ALERT,212.83,300.87,59.981,1452400203,"274151322000076","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,624641.4,624641.4,4881,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400235,1152.00
01/09/2016 23:30,2,0.000,ALERT,213.51,304.78,59.991,1452400203,"201051344000868","219011344069620",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,304677.7,304677.7,10992,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400236,1153.00
01/09/2016 23:30,2,0.000,ALERT,212.16,301.77,59.981,1452400203,"274151322000095","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,617327.0,617327.0,4910,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400238,1154.00
01/09/2016 23:30,2,0.000,ALERT,213.29,303.88,59.991,1452400203,"201051344000988","219011344069620",0.00,-6.50,0,299.07,305.38,0.0,0.0,0.000,304669.5,304669.5,11029,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400240,1155.00
01/09/2016 23:30,2,0.000,ALERT,212.61,302.37,59.991,1452400203,"201051344001025","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,317024.5,317024.5,15657,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400242,1156.00
01/09/2016 23:30,2,0.000,ALERT,213.29,304.48,59.986,1452400203,"201051344000458","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,314729.8,314729.8,11041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400244,1157.00
01/09/2016 23:30,2,0.000,ALERT,213.96,304.18,59.986,1452400203,"201051344000853","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,312037.8,312037.8,11023,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400245,1158.00
01/09/2016 23:30,2,0.000,ALERT,213.29,303.28,59.981,1452400203,"201051344000685","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,318294.3,318294.3,15706,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400247,1159.00
01/09/2016 23:30,2,0.000,ALERT,212.83,302.98,59.981,1452400203,"201051344000917","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,316018.5,316018.5,15705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400249,1160.00
01/09/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1452400203,"201051344001145","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,319240.6,319240.6,15709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400251,1161.00
01/09/2016 23:30,2,0.000,ALERT,212.83,302.68,59.981,1452400203,"201051344000651","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,313384.6,313384.6,15685,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400252,1162.00
01/09/2016 23:30,2,0.000,ALERT,211.93,300.87,59.970,1452400203,"274151322000088","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,570908.5,570908.5,4824,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400254,1163.00
01/09/2016 23:30,2,0.000,ALERT,213.06,299.97,59.991,1452400203,"274151322000068","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,478002.4,478002.4,5105,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400256,1164.00
01/09/2016 23:30,2,0.000,ALERT,212.38,303.58,59.975,1452400203,"201051344001135","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,309874.0,309874.0,15664,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400258,1165.00
01/09/2016 23:30,2,0.000,ALERT,213.06,304.78,60.018,1452400203,"201051344000594","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,315763.2,315763.2,11041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400260,1166.00
01/09/2016 23:30,2,0.000,ALERT,212.83,303.28,59.970,1452400203,"201051344001203","219011344069620",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,316340.2,316340.2,15679,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400261,1167.00
01/09/2016 23:30,2,0.000,ALERT,212.16,301.77,59.965,1452400203,"274151322000054","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,583260.2,583260.2,4834,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400263,1168.00
01/09/2016 23:30,2,0.000,ALERT,213.74,303.88,59.970,1452400203,"201051344000867","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,305014.5,305014.5,11023,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400265,1169.00
01/09/2016 23:30,2,0.000,ALERT,212.83,303.28,59.981,1452400203,"201051344001093","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,314779.9,314779.9,15684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400267,1170.00
01/09/2016 23:30,2,0.000,ALERT,213.29,304.18,59.928,1452400203,"201051344000900","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,318365.5,318365.5,10983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400269,1171.00
01/09/2016 23:30,2,0.000,ALERT,213.74,303.58,59.970,1452400203,"201051344000648","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,311968.9,311968.9,11016,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400271,1172.00
01/09/2016 23:30,2,0.000,ALERT,213.74,304.78,59.970,1452400203,"201051344000569","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,319934.6,319934.6,10974,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452400272,1173.00
01/09/2016 23:30,2,0.000,ALERT,213.29,304.18,59.965,1452400203,"201051344000983","219011344069620",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,314870.3,314870.3,11007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400274,1174.00
01/09/2016 23:30,2,0.000,ALERT,213.74,304.18,59.959,1452400203,"201051344001158","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,309920.5,309920.5,11054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400276,1175.00
01/09/2016 23:30,2,0.000,ALERT,213.96,304.78,59.970,1452400203,"201051344000576","219011344069620",0.00,-6.50,0,302.37,305.98,0.0,0.0,0.000,312961.5,312961.5,10981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400278,1176.00
01/09/2016 23:30,2,0.000,ALERT,212.16,299.97,59.970,1452400203,"274151322000087","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,558373.6,558373.6,4866,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452400280,1177.00
01/09/2016 23:45,2,0.000,ALERT,214.19,305.38,60.007,1452401103,"201051344000645","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,313252.1,313252.1,10994,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401105,1178.00
01/09/2016 23:45,2,0.000,ALERT,212.61,301.77,59.991,1452401103,"274151322000085","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,585908.1,585908.1,4853,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401107,1179.00
01/09/2016 23:45,2,0.000,ALERT,214.41,304.78,60.002,1452401103,"201051344000633","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,305745.9,305745.9,11055,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401109,1180.00
01/09/2016 23:45,2,0.000,ALERT,213.96,305.08,60.039,1452401103,"201051344000469","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,307162.4,307162.4,11027,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401110,1181.00
01/09/2016 23:45,2,0.000,ALERT,212.83,303.58,59.949,1452401103,"201051344000646","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,311519.5,311519.5,15681,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401112,1182.00
01/09/2016 23:45,2,0.000,ALERT,212.16,302.07,59.986,1452401103,"274151322000052","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,593708.1,593708.1,4872,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401114,1183.00
01/09/2016 23:45,2,0.000,ALERT,213.29,303.88,59.991,1452401103,"201051344000585","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,316436.2,316436.2,15672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401116,1184.00
01/09/2016 23:45,2,0.000,ALERT,213.06,303.88,59.996,1452401103,"201051344001230","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,314644.5,314644.5,15724,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401118,1185.00
01/09/2016 23:45,2,0.000,ALERT,213.51,304.48,59.996,1452401103,"201051344000582","219011344069620",0.00,-8.00,0,302.37,305.68,0.0,0.0,0.000,309604.0,309604.0,15668,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401119,1186.00
01/09/2016 23:45,2,0.000,ALERT,212.83,303.58,59.991,1452401103,"201051344000955","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,318942.2,318942.2,15650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401121,1187.00
01/09/2016 23:45,2,0.000,ALERT,212.38,301.17,59.991,1452401103,"274151322000094","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5116,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401123,1188.00
01/09/2016 23:45,2,0.000,ALERT,213.96,305.98,59.996,1452401103,"201051344000579","219011344069620",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,320343.9,320343.9,11034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401125,1189.00
01/09/2016 23:45,2,0.000,ALERT,212.83,304.18,60.007,1452401103,"201051344000890","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,317078.4,317078.4,15730,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401127,1190.00
01/09/2016 23:45,2,0.000,ALERT,213.29,303.58,59.981,1452401103,"201051344000438","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,318872.5,318872.5,15679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401129,1191.00
01/09/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1452401103,"201051344000417","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,312934.6,312934.6,15746,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401131,1192.00
01/09/2016 23:45,2,0.000,ALERT,212.61,302.07,59.981,1452401103,"274151322000083","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,588019.6,588019.6,4901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401132,1193.00
01/09/2016 23:45,2,0.000,ALERT,213.29,301.77,59.981,1452401103,"274151322000076","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,624641.4,624641.4,4883,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401134,1194.00
01/09/2016 23:45,2,0.000,ALERT,213.96,305.98,59.944,1452401103,"201051344000868","219011344069620",0.00,-6.50,0,302.98,307.18,0.0,0.0,0.000,304677.7,304677.7,10994,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401136,1195.00
01/09/2016 23:45,2,0.000,ALERT,212.61,302.98,59.986,1452401103,"274151322000095","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,617327.0,617327.0,4912,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401138,1196.00
01/09/2016 23:45,2,0.000,ALERT,213.51,305.08,59.981,1452401103,"201051344000988","219011344069620",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,304669.5,304669.5,11031,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401140,1197.00
01/09/2016 23:45,2,0.000,ALERT,212.83,302.68,59.965,1452401103,"201051344001025","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,317024.5,317024.5,15659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401141,1198.00
01/09/2016 23:45,2,0.000,ALERT,213.74,305.38,59.949,1452401103,"201051344000458","219011344069620",0.00,-5.00,0,302.68,307.18,0.0,0.0,0.000,314729.8,314729.8,11043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401143,1199.00
01/09/2016 23:45,2,0.000,ALERT,214.41,305.08,59.970,1452401103,"201051344000853","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,312037.8,312037.8,11025,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401145,1200.00
01/09/2016 23:45,2,0.000,ALERT,213.51,303.58,59.986,1452401103,"201051344000685","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318294.3,318294.3,15708,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401147,1201.00
01/09/2016 23:45,2,0.000,ALERT,213.29,302.98,59.975,1452401103,"201051344000917","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,316018.5,316018.5,15707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401149,1202.00
01/09/2016 23:45,2,0.000,ALERT,213.29,303.88,59.975,1452401103,"201051344001145","219011344069620",0.00,-7.00,0,301.77,305.38,0.0,0.0,0.000,319240.6,319240.6,15711,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401151,1203.00
01/09/2016 23:45,2,0.000,ALERT,213.06,302.68,59.970,1452401103,"201051344000651","219011344069620",0.00,-8.50,0,301.17,304.18,0.0,0.0,0.000,313384.6,313384.6,15687,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401152,1204.00
01/09/2016 23:45,2,0.000,ALERT,212.16,301.77,59.965,1452401103,"274151322000088","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,570908.5,570908.5,4826,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401154,1205.00
01/09/2016 23:45,2,0.000,ALERT,213.29,301.17,59.970,1452401103,"274151322000068","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,478002.4,478002.4,5107,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401156,1206.00
01/09/2016 23:45,2,0.000,ALERT,212.83,303.58,60.002,1452401103,"201051344001135","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,309874.0,309874.0,15666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401158,1207.00
01/09/2016 23:45,2,0.000,ALERT,213.51,305.68,59.975,1452401103,"201051344000594","219011344069620",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,315763.2,315763.2,11043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401160,1208.00
01/09/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1452401103,"201051344001203","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,316340.2,316340.2,15681,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401161,1209.00
01/09/2016 23:45,2,0.000,ALERT,212.16,301.77,60.007,1452401103,"274151322000054","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,583260.2,583260.2,4836,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401163,1210.00
01/09/2016 23:45,2,0.000,ALERT,213.96,304.78,59.975,1452401103,"201051344000867","219011344069620",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,305014.5,305014.5,11025,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401165,1211.00
01/09/2016 23:45,2,0.000,ALERT,213.06,303.58,59.928,1452401103,"201051344001093","219011344069620",0.00,-5.50,0,301.17,304.48,0.0,0.0,0.000,314779.9,314779.9,15686,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401167,1212.00
01/09/2016 23:45,2,0.000,ALERT,213.51,305.08,59.970,1452401103,"201051344000900","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,318365.5,318365.5,10985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401169,1213.00
01/09/2016 23:45,2,0.000,ALERT,213.96,304.48,60.007,1452401103,"201051344000648","219011344069620",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,311968.9,311968.9,11018,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401170,1214.00
01/09/2016 23:45,2,0.000,ALERT,213.74,305.68,59.981,1452401103,"201051344000569","219011344069620",0.00,-6.50,0,302.98,307.48,0.0,0.0,0.000,319934.6,319934.6,10976,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452401172,1215.00
01/09/2016 23:45,2,0.000,ALERT,213.51,305.08,59.986,1452401103,"201051344000983","219011344069620",0.00,-6.50,0,302.68,306.88,0.0,0.0,0.000,314870.3,314870.3,11009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401174,1216.00
01/09/2016 23:45,2,0.000,ALERT,213.96,305.08,59.991,1452401103,"201051344001158","219011344069620",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,309920.5,309920.5,11056,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401176,1217.00
01/09/2016 23:45,2,0.000,ALERT,214.19,305.68,59.981,1452401103,"201051344000576","219011344069620",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,312961.5,312961.5,10983,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401177,1218.00
01/09/2016 23:45,2,0.000,ALERT,212.38,300.27,59.981,1452401103,"274151322000087","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,558373.6,558373.6,4868,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452401179,1219.00
